Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,102.26,84.92
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,126.54,99.95
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,159.56,123.07
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,195.96,148.61
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,227.51,160.78
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,301.07,211.42
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,351.03,256.05
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,404.16,302.69
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,450.51,343.94
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,495.52,383.4
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,536.51,418.23
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,575.25,450.52
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,610.27,480.02
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,642.76,507.13
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,670.12,529.21
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,694.49,548.69
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,714.27,565.31
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,730.84,579.4
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,740.49,587.97
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,746.74,593.68
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,750.64,597.38
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,747.64,596.06
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,736.31,588.59
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,721.81,578.84
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,700.47,564.27
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,676.36,547.54
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,642.64,521.44
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,604.88,491.87
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,558.99,455.89
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,512.45,418.52
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,449.05,366.69
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,387.3,314.86
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,308.94,248.38
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,235.49,183.36
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,118.7,66.73
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,12.72,1.0
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,26.02,16.98
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,33.93,24.71
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,39.27,29.78
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,42.12,32.39
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,44.96,34.84
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,46.04,35.68
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,94.45,48.23
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,147.94,81.55
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,208.25,129.45
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,262.37,176.66
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,316.85,225.77
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,369.27,273.48
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,420.88,319.81
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,469.12,363.15
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,515.83,404.27
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,559.54,442.17
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,600.98,477.43
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,637.73,508.1
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,671.74,536.0
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,700.82,558.72
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,726.75,578.58
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,747.26,594.96
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,764.31,608.23
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,775.6,616.82
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,783.29,622.89
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,785.24,624.39
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,783.62,623.39
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,774.85,617.53
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,762.68,609.3
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,742.77,595.22
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,724.72,583.06
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,694.04,560.52
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,660.97,535.74
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,616.84,502.71
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,571.48,467.61
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,511.28,419.58
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,451.81,370.12
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,376.77,306.98
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,302.25,240.61
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,182.88,114.72
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,53.3,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,12.22,1.54
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,27.33,18.67
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,32.84,24.42
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,38.23,29.69
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,39.83,31.28
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,41.52,32.81
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,42.76,33.84
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,99.91,53.16
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,153.84,87.97
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,209.28,133.22
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,263.74,182.38
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,318.32,233.2
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,370.94,282.58
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,422.75,330.5
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,471.88,375.12
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,519.37,417.15
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,562.78,454.86
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,603.74,489.56
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,640.93,521.08
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,675.33,549.72
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,704.62,573.15
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,730.68,593.62
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,751.71,610.87
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,769.26,624.47
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,781.36,633.79
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,789.83,640.53
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,791.97,642.68
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,790.48,642.28
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,781.64,636.76
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,769.37,628.81
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,750.91,616.86
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,729.4,602.59
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,703.89,584.01
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,671.09,559.56
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,628.18,526.34
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,583.89,491.43
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,526.0,443.22
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,468.58,393.51
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,390.57,326.06
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,316.48,258.28
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,210.02,141.56
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,83.34,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,13.16,2.77
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,27.21,18.71
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,32.26,23.94
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,37.21,28.73
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,40.16,31.47
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,43.08,34.04
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,44.69,35.39
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,97.71,50.08
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,157.67,90.03
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,213.43,134.91
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,268.01,183.08
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,322.78,232.7
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,375.77,280.86
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,428.06,327.57
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,477.29,371.2
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,524.95,412.42
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,569.08,449.18
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,610.42,482.69
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,647.32,512.47
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,681.47,539.51
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,712.06,562.66
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,739.61,583.12
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,761.13,599.17
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,779.18,611.67
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,791.08,620.03
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,799.32,625.96
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,801.73,627.92
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,800.49,627.5
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,788.98,619.96
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,774.14,610.26
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,759.36,600.79
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,736.83,585.67
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,706.31,564.19
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,673.35,540.74
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,629.27,508.6
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,583.85,474.48
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,525.43,429.36
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,467.44,382.49
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,394.17,322.25
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,320.84,258.01
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,210.22,145.44
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,82.7,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,14.28,4.01
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,29.36,20.56
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,34.57,25.99
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,39.64,30.94
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,43.2,34.23
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,51.37,41.59
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,55.22,44.86
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,105.58,58.22
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,157.71,92.59
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,211.44,136.11
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,263.91,182.86
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,316.99,231.52
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,368.33,278.52
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,419.13,324.26
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,437.7,345.03
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,439.67,349.72
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,477.0,380.3
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,515.54,411.27
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,542.61,433.42
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,567.85,453.83
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,589.0,470.97
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,608.28,486.49
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,629.02,503.39
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,650.83,520.94
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,717.85,574.87
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,777.45,621.35
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,782.83,625.52
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,781.05,624.93
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,767.96,616.15
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,751.62,605.13
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,731.12,591.76
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,707.74,576.18
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,674.62,552.11
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,643.08,528.3
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,597.81,493.91
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,551.61,457.75
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,490.96,408.14
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,431.38,357.7
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,352.95,291.88
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,279.0,226.59
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,177.85,126.46
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,56.18,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,18.88,7.68
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,28.3,19.55
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,33.58,24.96
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,42.45,33.35
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,45.13,35.82
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,47.81,38.14
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,53.49,43.16
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,105.41,56.35
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,158.14,91.49
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,218.35,141.11
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,272.33,189.82
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,326.62,240.16
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,379.05,289.02
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,431.04,336.8
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,480.54,382.25
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,528.56,425.47
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,572.17,464.27
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,613.5,500.37
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,651.33,532.75
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,686.45,562.31
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,716.46,586.37
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,743.31,607.49
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,765.04,625.01
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,783.3,638.83
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,795.37,647.99
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,803.79,654.49
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,806.54,656.8
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,805.63,656.5
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,795.46,649.29
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,781.95,639.7
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,762.91,626.73
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,745.82,615.28
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,716.22,593.14
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,684.08,568.92
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,641.11,535.6
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,596.72,500.42
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,540.68,453.99
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,484.79,405.89
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,408.41,340.35
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,335.51,274.51
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,237.94,174.93
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,111.52,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.66,10.44
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,32.85,23.9
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,38.76,29.91
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,44.48,35.4
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,45.75,36.58
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,51.95,42.11
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,59.79,49.08
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,111.17,61.49
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,163.0,96.19
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,217.15,140.33
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,271.01,188.49
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,329.84,241.82
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,381.77,289.02
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,433.15,334.89
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,481.63,377.89
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,528.64,418.62
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,571.61,455.14
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,612.22,488.88
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,649.0,518.62
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,683.13,545.62
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,712.83,568.76
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,739.54,589.23
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,760.05,605.41
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,777.12,617.85
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,789.53,625.97
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,798.38,631.6
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,800.17,632.86
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,798.36,631.66
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,789.7,624.36
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,777.65,614.83
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,757.92,601.65
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,740.24,589.96
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,710.41,569.11
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,678.1,546.19
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,634.98,515.6
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,590.5,482.45
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,532.51,437.55
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,474.95,390.98
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,403.67,331.41
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,332.39,268.65
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,226.83,167.22
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,98.81,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.34,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,21.19,10.47
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,31.65,22.57
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,37.56,28.52
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,43.24,33.98
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,47.36,37.73
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,51.29,41.15
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,66.55,47.07
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,114.56,70.64
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,169.12,114.0
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,215.82,155.89
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,257.11,193.8
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,294.56,228.52
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,336.63,262.97
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,387.55,305.52
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,454.84,361.13
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,533.41,426.25
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,577.57,464.13
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,619.14,499.08
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,656.86,531.01
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,691.82,560.2
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,722.72,584.88
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,750.54,606.79
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,772.24,623.74
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,790.43,637.61
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,803.48,647.91
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,812.87,655.62
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,815.42,658.15
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,814.25,658.07
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,807.93,654.48
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,798.0,648.32
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,780.01,636.74
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,758.82,622.74
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,730.58,602.26
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,699.69,579.57
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,659.07,549.57
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,616.97,517.02
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,567.64,475.65
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,513.32,429.34
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,440.18,366.61
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,370.35,303.34
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,266.76,202.22
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,146.41,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,20.37,10.31
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,27.55,18.99
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,31.65,23.15
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,35.69,27.0
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,37.42,28.57
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,39.19,30.04
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,57.61,35.7
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,111.14,57.39
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,165.2,94.44
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,220.5,139.88
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,274.99,188.4
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,329.6,237.99
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,381.81,285.53
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,433.09,331.42
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,482.36,374.54
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,530.07,415.22
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,573.31,451.3
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,613.64,484.1
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,650.2,514.15
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,684.06,541.58
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,713.94,564.49
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,740.75,584.7
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,761.62,600.41
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,779.06,613.17
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,791.24,622.2
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,799.83,628.77
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,802.03,630.56
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,800.63,629.91
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,791.77,624.3
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,779.54,616.4
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,760.31,603.44
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,738.05,588.4
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,714.09,571.13
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,682.53,548.03
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,640.94,518.64
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,597.94,486.32
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,543.67,443.85
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,489.53,399.63
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,415.5,339.12
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,344.83,277.94
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,249.87,188.32
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,145.34,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,21.65,11.67
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,29.36,20.59
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,34.28,25.53
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,39.09,30.13
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,41.49,32.28
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,43.87,34.3
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,58.09,34.73
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,110.57,57.12
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,169.92,99.18
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,224.83,144.3
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,278.76,192.02
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,332.98,240.74
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,385.23,287.65
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,436.69,332.91
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,485.62,374.91
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,533.05,414.45
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,576.27,448.76
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,617.25,480.18
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,654.46,509.9
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,688.97,537.03
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,718.36,558.89
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,744.58,578.03
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,765.83,593.35
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,783.65,605.97
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,795.09,613.27
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,802.92,618.18
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,805.87,621.0
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,805.23,621.49
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,796.94,615.56
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,785.26,607.41
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,766.37,595.23
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,744.44,580.87
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,718.31,562.6
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,684.7,538.78
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,642.27,511.68
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,598.43,481.52
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,539.78,437.77
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,481.65,392.33
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,412.08,335.1
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,342.16,274.52
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,240.3,181.72
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,135.23,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,53.19,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,22.96,12.71
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,30.23,20.9
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,35.12,25.72
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,39.89,30.2
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,41.83,31.9
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,43.8,33.5
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,60.73,34.32
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,114.41,57.9
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,174.96,100.39
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,231.01,145.6
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,285.93,193.51
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,341.06,242.41
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,393.86,288.72
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,445.83,333.31
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,494.97,374.8
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,542.53,413.77
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,585.85,448.31
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,626.4,479.65
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,663.52,508.62
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,697.89,534.99
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,726.95,557.25
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,752.76,576.83
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,773.38,591.52
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,790.56,603.5
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,801.09,609.9
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,808.0,613.91
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,809.86,616.52
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,808.15,616.8
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,799.0,611.02
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,786.47,603.04
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,772.08,594.31
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,749.69,579.89
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,717.96,558.69
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,683.89,535.6
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,640.93,506.99
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,596.6,475.54
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,538.19,432.26
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,484.79,390.73
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,410.18,330.9
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,339.41,270.84
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,238.57,180.57
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,135.29,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,52.75,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
