Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,14.3,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,21.88,12.15
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,31.07,21.7
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,36.18,26.71
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,41.11,31.32
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,47.68,37.13
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,50.2,39.19
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,69.29,40.77
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,121.5,64.84
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,174.3,101.62
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,228.89,145.83
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,282.63,192.51
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,341.33,243.6
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,393.14,288.38
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,444.3,331.53
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,492.38,372.45
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,538.98,411.22
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,581.79,445.39
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,622.4,476.98
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,658.33,505.21
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,691.58,530.94
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,720.35,551.9
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,745.98,570.23
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,766.19,584.93
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,783.02,596.95
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,793.5,604.65
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,800.42,610.05
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,802.17,613.2
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,800.43,614.1
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,791.67,609.02
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,775.14,598.61
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,755.42,586.68
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,732.77,572.63
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,700.1,550.35
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,665.2,526.25
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,624.13,497.71
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,578.81,464.79
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,520.21,420.4
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,462.46,374.88
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,387.48,314.39
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,316.32,253.96
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,219.05,167.51
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,119.97,8.38
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,45.3,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,14.3,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.81,15.83
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,39.25,29.32
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,48.15,37.79
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,58.14,46.93
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,61.97,50.27
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,65.71,53.35
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,85.13,55.56
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,132.36,79.2
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,180.95,113.62
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,232.11,154.99
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,282.11,198.23
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,333.15,242.85
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,386.62,288.48
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,435.79,329.81
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,481.75,368.36
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,526.76,405.21
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,570.26,440.38
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,614.6,475.51
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,650.47,504.19
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,683.85,530.58
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,712.97,552.46
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,739.22,571.93
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,759.67,587.64
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,776.87,600.55
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,788.13,609.54
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,795.97,616.27
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,797.49,618.4
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,800.22,621.6
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,790.4,615.92
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,777.3,608.03
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,757.35,595.61
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,734.46,581.05
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,704.05,559.99
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,671.29,537.07
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,630.84,508.48
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,586.17,475.29
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,530.01,431.3
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,474.39,386.19
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,400.22,325.74
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,329.76,265.49
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,232.36,179.02
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,134.0,28.37
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,51.21,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.58,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,14.28,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,26.8,16.55
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,38.11,27.85
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,44.13,33.68
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,49.94,39.05
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,52.09,40.87
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,54.24,42.57
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,77.73,53.55
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,105.8,83.18
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,117.69,92.42
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,129.62,101.56
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,139.91,109.65
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,150.22,117.74
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,168.31,131.77
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,186.88,146.1
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,195.14,152.16
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,203.49,158.27
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,332.15,259.61
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,475.9,370.22
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,518.03,403.03
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,565.19,439.72
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,591.99,460.54
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,618.52,481.06
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,625.65,486.35
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,630.31,489.8
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,624.87,484.88
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,610.09,473.24
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,658.91,513.37
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,701.65,548.75
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,607.54,476.72
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,507.63,399.24
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,511.34,404.2
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,512.4,406.74
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,492.34,392.76
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,470.12,376.99
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,430.59,347.44
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,391.22,317.35
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,346.31,281.83
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,301.57,245.44
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,246.76,200.33
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,193.79,155.14
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,127.66,96.94
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,57.82,15.36
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,20.24,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,8.58,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,14.25,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,25.64,15.95
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,36.01,26.29
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,42.15,32.15
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,48.03,37.53
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,49.89,39.09
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,51.77,40.56
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,77.56,44.57
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,133.89,75.53
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,185.39,113.04
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,239.41,158.07
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,292.38,205.05
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,345.89,252.94
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,397.49,298.89
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,452.28,346.32
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,500.48,387.57
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,547.29,426.59
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,589.57,461.34
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,629.63,493.53
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,665.9,522.62
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,699.57,549.18
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,729.63,573.04
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,756.86,594.48
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,777.78,609.28
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,795.36,621.66
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,764.36,597.56
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,726.79,566.68
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,780.2,609.4
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,822.09,640.76
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,815.83,636.54
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,806.1,630.26
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,788.05,618.65
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,766.88,605.11
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,746.22,590.96
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,717.37,570.7
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,675.71,541.37
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,632.45,510.04
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,579.98,468.69
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,527.22,425.48
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,455.45,368.36
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,386.43,310.22
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,288.14,224.39
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,191.89,80.26
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,78.92,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,24.67,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,28.48,18.41
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,34.01,24.35
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,38.94,29.06
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,43.69,33.37
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,46.18,35.48
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,53.63,41.86
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,81.74,46.01
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,132.98,72.98
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,185.44,111.47
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,239.63,156.46
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,292.63,203.01
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,346.06,250.18
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,401.57,298.41
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,451.81,341.44
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,499.75,381.18
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,546.3,418.45
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,587.14,450.44
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,625.16,479.3
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,660.69,506.38
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,693.71,530.9
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,721.87,550.42
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,747.04,567.29
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,766.96,580.86
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,783.65,591.81
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,797.97,601.13
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,805.55,605.87
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,807.38,608.5
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,805.75,608.94
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,797.15,604.69
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,785.22,598.27
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,733.25,564.44
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,683.46,531.76
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,680.77,533.06
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,676.28,532.77
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,628.21,499.9
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,583.75,467.86
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,536.34,432.98
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,488.43,396.04
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,414.76,337.12
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,344.63,278.01
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,251.7,196.54
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,159.98,76.59
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,61.55,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,9.05,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,15.38,0.0
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,24.41,15.37
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,32.94,23.8
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,37.51,28.2
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,41.92,32.23
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,48.95,38.43
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,51.78,40.73
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,83.23,46.14
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,135.56,74.76
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,189.27,114.99
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,244.53,161.36
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,298.37,208.89
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,357.18,260.4
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,408.93,305.69
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,459.9,349.17
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,508.09,390.06
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,554.86,428.74
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,597.75,462.61
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,638.42,493.82
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,675.0,522.41
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,708.97,548.54
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,737.47,569.46
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,762.87,587.52
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,783.36,602.03
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,800.5,614.3
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,811.6,621.27
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,819.19,625.93
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,820.68,627.71
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,818.67,627.24
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,815.2,625.95
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,803.55,619.05
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,783.49,607.23
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,760.4,593.28
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,730.02,572.87
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,697.25,550.58
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,654.29,521.06
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,613.61,491.93
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,557.2,448.7
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,501.21,404.35
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,427.85,346.56
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,357.87,288.27
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,261.88,205.5
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,168.57,90.66
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,64.88,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,11.44,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,19.05,0.76
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,32.0,21.57
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,44.43,33.47
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,53.29,41.76
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,59.53,47.45
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,56.56,44.67
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,54.26,42.38
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,88.32,49.31
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,145.78,83.09
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,195.93,120.12
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,249.38,164.76
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,303.6,212.81
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,362.78,264.93
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,414.98,311.04
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,466.82,355.92
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,515.49,398.0
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,562.65,437.94
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,605.84,473.08
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,646.87,505.7
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,683.73,535.48
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,717.88,562.75
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,746.66,584.53
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,772.27,602.83
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,793.05,618.11
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,810.41,631.02
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,821.52,638.26
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,829.04,643.04
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,831.42,645.34
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,830.25,645.25
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,818.79,637.87
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,809.39,632.17
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,790.14,620.19
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,767.83,606.02
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,735.19,582.97
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,700.27,558.11
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,656.81,526.69
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,615.61,495.98
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,557.96,451.25
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,500.93,405.9
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,427.23,346.61
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,356.9,287.29
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,259.69,203.05
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,166.31,95.46
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,63.4,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,11.44,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,18.99,2.85
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,30.7,20.31
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,43.58,32.35
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,50.19,38.55
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,56.53,44.25
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,55.55,43.32
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,75.32,60.41
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,103.76,80.77
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,132.28,103.65
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,146.64,114.64
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,161.32,125.78
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,196.15,152.3
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,238.6,184.74
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,322.17,243.88
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,454.91,344.14
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,501.54,383.04
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,547.03,420.31
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,588.25,452.54
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,627.39,482.25
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,662.55,509.47
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,695.31,534.43
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,722.95,554.31
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,747.68,571.72
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,767.18,585.93
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,783.53,597.32
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,793.11,604.44
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,799.33,609.38
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,799.61,610.1
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,796.53,608.66
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,786.37,602.57
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,773.02,594.38
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,755.68,584.21
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,732.63,569.94
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,700.82,548.35
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,666.93,525.08
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,622.02,492.53
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,576.14,458.46
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,518.36,414.5
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,461.23,369.68
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,387.37,311.28
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,316.87,253.01
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,224.99,175.12
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,138.3,83.34
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,50.02,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,11.91,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,20.67,5.43
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,33.79,22.96
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,47.26,35.46
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,56.19,43.66
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,64.75,51.25
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,69.92,55.67
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,75.1,59.95
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,92.15,62.94
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,106.3,82.06
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,93.27,71.04
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,79.18,59.24
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,79.66,59.47
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,80.15,59.71
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,122.95,93.79
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,165.45,127.09
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,171.98,131.74
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,178.61,136.49
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,200.45,153.12
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,222.73,169.95
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,226.48,172.75
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,230.23,175.62
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,272.11,207.54
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,319.16,242.97
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,248.45,189.02
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,180.36,136.5
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,337.61,259.55
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,490.65,375.47
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,515.29,394.92
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,548.76,421.14
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,431.27,332.27
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,312.08,240.14
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,368.93,286.56
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,413.98,323.42
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,348.81,273.08
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,273.5,214.45
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,244.79,193.18
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,216.05,171.33
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,188.07,149.41
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,159.84,126.78
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,125.32,98.34
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,91.03,69.49
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,58.33,41.48
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,21.05,8.43
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.48,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.18,3.02
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,15.75,8.11
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,22.72,14.41
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,29.69,20.65
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,36.68,26.75
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,43.67,32.76
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,71.67,54.32
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,97.95,75.8
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,89.36,68.35
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,80.11,60.45
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,106.27,81.56
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,132.26,102.28
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,134.91,104.14
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,137.51,106.01
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,148.21,114.35
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,159.07,122.79
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,177.74,137.12
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,196.75,151.6
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,192.17,147.82
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,187.43,144.0
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,245.9,189.39
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,309.77,237.77
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,233.12,178.88
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,159.11,121.45
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,234.46,180.2
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,320.36,244.61
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,307.97,235.04
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,295.23,225.78
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,318.57,244.44
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,342.31,263.16
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,310.01,239.48
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,277.32,215.51
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,183.4,142.87
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,87.17,65.96
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,76.56,57.85
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,66.06,49.51
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,54.86,40.34
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,43.66,31.06
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,33.42,22.47
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,23.18,13.76
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,13.9,5.74
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.62,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.38,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
