Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,833.49,631.77
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,799.37,609.78
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,759.79,584.11
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,714.98,554.35
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,659.8,516.66
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,604.52,477.95
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,535.85,427.64
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,469.25,376.6
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,380.96,305.99
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,298.71,237.23
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,169.7,127.66
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.09,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,10.96,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,21.9,12.97
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,29.04,20.37
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,35.8,26.85
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,42.63,33.18
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,45.94,36.14
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,47.82,37.68
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,57.61,37.74
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,110.66,58.17
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,174.51,103.13
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,232.59,151.76
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,292.29,205.27
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,351.34,259.34
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,411.05,313.48
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,468.48,364.74
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,525.46,414.2
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,579.6,460.06
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,632.33,503.42
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,682.21,544.18
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,730.17,582.46
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,774.5,615.93
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,816.25,645.0
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,853.01,671.17
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,886.79,695.03
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,915.8,714.23
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,941.45,730.93
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,961.82,745.01
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,978.56,756.58
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,989.73,763.15
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,997.11,767.2
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,997.87,767.93
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,994.81,766.18
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,984.19,759.3
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,969.99,750.12
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,949.67,736.41
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,926.07,720.53
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,895.18,699.55
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,861.55,676.64
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,825.87,652.53
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,781.38,622.33
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,727.03,584.29
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,672.05,544.91
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,603.91,494.35
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,537.14,441.8
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,454.59,373.56
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,373.43,303.4
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,259.79,202.86
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,147.71,20.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,56.75,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,24.49,15.5
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,31.94,23.13
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,38.99,29.87
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,42.67,33.25
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,46.17,36.27
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,52.89,42.04
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,66.41,42.5
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,119.75,65.14
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,175.87,104.11
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,232.08,150.4
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,290.07,200.99
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,353.71,256.75
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,411.3,306.93
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,466.74,354.08
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,521.8,399.38
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,574.43,441.29
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,625.67,480.67
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,673.88,516.58
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,720.31,550.05
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,761.94,579.43
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,800.99,605.17
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,835.8,628.82
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,867.77,650.52
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,893.26,666.97
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,915.4,681.24
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,933.89,694.47
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,948.96,705.57
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,956.67,711.93
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,960.81,716.11
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,958.77,715.96
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,953.19,713.63
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,949.18,712.89
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,934.55,705.06
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,912.47,691.94
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,887.35,676.79
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,853.74,655.66
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,817.74,632.71
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,772.82,603.33
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,730.75,575.62
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,674.88,537.31
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,618.95,497.97
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,548.85,445.74
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,480.84,392.66
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,395.27,323.18
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,315.27,255.22
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,210.97,163.83
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,105.67,22.84
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,38.36,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,17.47,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,34.02,23.52
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,46.96,36.11
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,60.51,48.68
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,80.31,66.36
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,101.44,84.77
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,118.9,99.68
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,140.18,110.01
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,162.49,119.11
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,198.93,140.79
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,248.06,182.48
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,284.83,214.42
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,330.16,249.05
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,378.01,286.35
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,419.15,319.43
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,458.76,350.26
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,501.84,382.86
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,546.84,416.15
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,617.76,469.85
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,702.1,532.26
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,742.24,559.99
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,780.15,585.83
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,814.16,609.36
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,845.66,630.7
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,871.28,647.19
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,893.9,661.73
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,911.45,674.26
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,925.78,684.81
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,933.61,691.56
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,938.04,696.21
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,902.76,673.62
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,858.52,643.2
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,888.6,667.36
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,906.53,680.97
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,847.27,642.58
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,782.01,599.49
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,670.11,518.41
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,554.91,432.76
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,551.68,434.29
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,557.43,441.48
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,506.56,403.46
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,443.84,356.15
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,388.08,313.97
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,333.29,270.98
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,267.95,217.58
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,206.21,165.26
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,131.15,99.93
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,47.3,10.93
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,18.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.66,1.35
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,36.27,25.28
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,52.21,40.3
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,64.95,52.04
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,54.1,42.56
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,47.39,36.53
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,58.12,45.92
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,68.87,52.56
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,70.75,53.93
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,72.63,55.29
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,97.67,75.86
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,122.16,95.76
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,167.22,131.84
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,212.84,167.88
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,317.71,249.84
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,444.85,349.18
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,519.88,408.94
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,620.24,488.87
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,666.94,524.84
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,712.26,558.91
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,755.36,591.0
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,797.73,620.86
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,832.78,645.26
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,865.18,667.63
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,893.52,685.96
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,918.95,702.15
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,937.16,714.68
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,951.97,724.96
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,962.19,732.55
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,968.86,737.84
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,967.99,737.73
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,963.55,735.35
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,953.92,729.54
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,940.81,721.49
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,920.03,707.85
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,903.61,697.45
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,872.79,677.26
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,839.3,655.19
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,796.48,626.55
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,751.95,596.66
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,698.25,559.61
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,647.87,524.16
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,580.5,474.34
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,514.93,422.57
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,432.11,354.68
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,354.4,287.96
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,246.44,193.53
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,141.59,54.08
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,52.86,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,14.04,1.66
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,28.49,19.35
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,35.25,26.11
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,41.67,32.17
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,45.99,36.07
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,50.06,39.56
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,51.55,40.7
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,80.86,48.54
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,133.35,75.23
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,188.77,115.73
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,244.12,162.17
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,301.28,212.22
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,358.18,262.42
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,415.6,312.07
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,475.34,361.87
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,529.66,405.89
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,581.39,446.7
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,631.83,485.14
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,678.77,519.54
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,723.95,551.51
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,764.54,579.56
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,802.66,603.74
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,837.17,625.77
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,868.92,645.69
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,894.98,660.9
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,917.83,673.94
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,935.47,684.86
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,949.7,693.68
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,957.36,697.67
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,961.48,699.59
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,960.09,700.14
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,955.21,698.64
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,951.0,697.74
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,936.03,689.94
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,914.27,677.83
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,889.5,663.76
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,856.41,644.93
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,820.92,624.11
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,776.72,596.84
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,735.39,571.1
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,678.81,533.61
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,622.24,495.05
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,553.83,445.33
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,487.34,394.51
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,400.83,325.56
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,319.94,258.0
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,217.31,169.55
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,119.58,51.39
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,43.15,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,18.04,5.19
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,35.69,25.01
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,47.77,36.39
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,59.28,46.91
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,57.8,45.58
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,63.21,50.11
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,86.07,69.76
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,108.67,84.72
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,99.86,77.01
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,89.96,68.51
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,128.55,99.48
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,167.03,129.89
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,185.05,143.46
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,203.51,157.31
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,225.63,173.91
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,248.28,190.78
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,227.6,174.22
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,205.77,156.86
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,170.72,129.54
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,134.64,101.25
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,141.09,106.08
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,147.64,110.93
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,137.47,102.93
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.12,94.81
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,131.4,97.99
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,135.73,101.19
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,160.23,120.33
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,185.04,139.64
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,165.0,123.94
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,144.79,108.13
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,120.59,89.46
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.36,70.63
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,84.01,61.06
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,71.82,51.57
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,120.35,90.07
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,170.95,129.94
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,178.62,136.33
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,186.73,143.17
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,167.8,128.89
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,148.97,114.55
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,130.58,100.47
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,112.13,86.12
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,93.41,71.28
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,74.53,56.01
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,55.99,40.69
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,37.17,24.9
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,23.2,12.93
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,9.26,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.77,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.48,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.97,5.38
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,22.72,14.16
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,32.49,22.93
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,42.73,31.94
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,52.99,40.79
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,44.14,32.96
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,35.3,23.82
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,51.62,37.15
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,67.97,50.31
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,56.32,40.61
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,44.68,30.98
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,47.49,33.18
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,50.31,35.37
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,97.74,73.51
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,144.14,110.35
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,179.06,137.51
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,214.49,164.79
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,228.71,175.35
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,243.15,186.06
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,257.0,196.26
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,271.02,206.56
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,274.73,209.3
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,278.39,212.06
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,321.75,244.74
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,371.57,281.83
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,476.03,360.85
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,591.97,446.1
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,636.03,478.73
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,689.85,518.04
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,659.99,496.1
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,617.07,465.24
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,599.66,453.58
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,581.03,440.96
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,634.73,484.51
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,671.16,515.42
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,638.19,492.49
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,603.63,468.55
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,678.23,529.27
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,731.98,571.2
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,680.57,534.6
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,628.66,497.53
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,562.21,449.5
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,497.53,399.95
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,418.0,335.85
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,343.22,272.95
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,241.82,186.69
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,144.95,74.84
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,53.24,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,15.4,5.34
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,31.5,21.5
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,38.53,28.24
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,45.19,34.36
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,46.9,35.9
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,48.63,37.3
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,55.55,43.07
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,90.41,49.84
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,141.37,77.26
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,196.59,117.87
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,260.18,170.8
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,318.6,221.31
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,375.93,271.05
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,434.06,320.45
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,490.49,368.07
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,546.5,414.02
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,599.51,455.61
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,651.26,494.95
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,699.95,531.78
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,746.73,566.29
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,788.8,594.79
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,828.33,620.39
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,863.93,644.1
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,896.6,665.71
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,924.0,682.63
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,948.1,697.33
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,967.04,709.43
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,982.41,719.26
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,992.22,725.85
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,998.31,730.17
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,998.9,731.06
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,995.79,729.72
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,984.57,723.23
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,969.89,714.67
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,949.1,703.24
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,925.12,689.75
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,894.34,670.34
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,860.86,649.1
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,825.87,627.35
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,781.92,599.06
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,727.23,562.98
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,671.98,525.65
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,604.37,478.87
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,542.56,433.61
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,457.13,366.88
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,377.11,301.06
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,269.28,209.77
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,167.6,93.77
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,63.02,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,23.48,12.15
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,40.18,29.43
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,56.26,44.43
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,71.72,58.63
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,81.08,66.96
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,83.64,69.02
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,112.66,94.38
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,158.4,125.11
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,132.98,103.99
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,97.93,76.47
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,63.32,47.45
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,27.91,17.75
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,189.38,148.53
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,353.91,278.09
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,383.94,301.86
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,413.93,325.5
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,319.38,251.48
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,216.43,169.21
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,216.64,169.36
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,216.76,169.33
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,182.16,141.47
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,146.78,112.97
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,156.16,120.5
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,165.68,128.11
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,102.62,77.65
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,39.24,26.34
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,178.39,138.63
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,320.62,250.35
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,488.97,383.16
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,645.83,503.64
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,506.41,397.36
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,352.78,277.41
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,313.54,247.43
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,285.9,226.07
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,395.1,316.11
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,505.61,405.71
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,655.23,529.8
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,773.12,627.72
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,511.39,421.18
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,259.04,211.71
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,230.22,188.91
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,201.58,165.58
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,169.89,139.55
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,138.25,113.02
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,99.18,79.6
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,68.89,53.16
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,42.39,29.76
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,15.77,4.55
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,8.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,19.27,9.8
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,29.3,20.57
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,34.31,25.54
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,39.1,30.03
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,45.69,35.94
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,48.4,38.18
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,49.72,39.09
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,93.58,49.46
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,148.67,82.6
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,213.44,133.03
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,271.48,182.95
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,330.8,235.26
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,388.85,286.39
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,447.18,336.52
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,504.01,384.26
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,560.26,430.03
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,613.63,472.22
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,665.66,512.09
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,714.08,549.26
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,760.5,584.17
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,802.91,612.79
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,842.74,638.97
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,878.12,662.86
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,910.53,684.65
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,938.61,703.8
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,963.36,720.78
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,981.9,733.34
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,996.82,743.62
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1006.18,748.9
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1011.78,751.85
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,1011.77,753.79
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,1008.03,753.44
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,994.42,745.6
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,977.4,735.67
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,956.56,722.92
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,932.57,708.12
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,900.76,687.99
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,873.57,671.08
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,830.71,643.34
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,786.03,614.05
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,731.98,576.35
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,677.31,537.54
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,609.56,489.04
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,547.58,442.35
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,464.85,376.68
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,387.05,311.82
