Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,281.32,222.38
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,183.07,114.53
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,69.17,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,20.47,10.97
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,30.88,21.58
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,36.22,26.8
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,41.31,31.53
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,44.06,33.91
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,51.46,40.28
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,53.03,41.35
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,100.14,53.25
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,154.42,86.22
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,211.6,130.05
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,275.85,183.99
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,334.74,234.71
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,392.87,284.48
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,451.4,333.24
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,507.68,378.87
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,563.4,422.4
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,616.52,462.72
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,668.36,500.76
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,716.66,536.49
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,763.01,570.07
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,805.42,599.2
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,845.33,626.14
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,881.3,649.98
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,914.38,671.86
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,941.81,689.15
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,965.93,704.32
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,984.79,716.63
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1000.08,726.77
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1009.38,733.68
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1014.95,738.4
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,1014.39,738.88
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,1010.11,737.17
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,999.29,731.41
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,984.91,723.53
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,964.35,711.27
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,940.61,697.05
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,908.7,677.85
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,881.43,661.78
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,838.73,634.72
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,794.16,606.15
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,739.77,570.52
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,684.74,533.62
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,617.89,488.45
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,556.78,444.86
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,473.78,380.29
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,395.62,316.28
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,289.62,227.65
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,191.85,123.38
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,72.72,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,22.13,12.61
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,33.39,23.83
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,39.01,29.23
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,44.36,34.11
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,46.93,36.3
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,49.37,38.24
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,56.36,44.09
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,106.47,57.69
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,159.84,91.1
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,216.16,135.07
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,273.34,183.94
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,338.16,239.77
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,395.41,288.88
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,453.08,336.99
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,508.49,382.48
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,563.36,425.96
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,615.66,465.11
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,666.71,501.78
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,714.25,536.83
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,759.89,569.61
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,801.63,596.35
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,840.91,620.56
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,875.46,642.52
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,907.13,662.39
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,934.06,677.69
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,957.76,690.75
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,976.26,701.79
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,991.26,710.64
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1000.32,714.89
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,1005.73,716.98
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,1004.61,717.43
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,999.84,715.75
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,988.6,709.29
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,973.88,700.83
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,952.49,688.26
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,927.99,673.82
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,895.85,654.46
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,868.49,638.27
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,825.8,612.46
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,781.34,585.21
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,727.72,551.56
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,673.46,516.56
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,610.92,475.84
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,546.31,430.78
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,464.03,368.46
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,386.54,306.36
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,282.19,220.05
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,186.83,122.22
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,70.05,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,11.95,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,22.42,12.92
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,32.27,22.6
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,37.54,27.65
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,42.55,32.24
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,45.61,34.84
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,53.55,41.58
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,56.37,43.72
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,108.36,57.18
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,162.89,91.77
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,220.18,136.17
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,277.53,184.78
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,342.51,240.17
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,399.96,289.46
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,457.72,337.87
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,513.53,384.32
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,568.79,429.14
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,621.17,469.9
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,672.23,508.55
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,720.02,544.8
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,765.9,578.98
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,807.75,607.03
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,847.15,633.02
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,881.86,656.67
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,913.66,678.33
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,940.7,695.73
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,964.46,710.97
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,982.54,723.58
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,997.07,733.98
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1006.13,740.9
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,1011.51,745.55
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,1010.29,746.74
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,1005.38,745.67
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,993.59,738.99
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,978.32,730.15
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,956.86,717.95
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,932.31,703.71
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,899.68,682.5
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,871.91,664.71
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,829.08,636.91
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,784.49,608.01
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,729.34,569.98
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,673.72,530.89
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,611.26,486.71
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,546.65,438.44
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,463.39,372.86
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,385.07,308.22
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,281.31,221.05
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,187.27,125.89
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,69.84,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.56,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,30.55,19.77
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.5,36.65
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,59.12,46.52
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,70.86,57.03
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,82.05,66.61
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,99.05,80.94
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,117.26,96.16
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,157.68,112.77
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,172.79,111.81
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,223.99,144.0
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,279.02,191.49
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,336.06,241.78
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,379.8,285.29
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,405.39,310.13
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,467.25,358.95
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,564.8,436.65
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,618.1,479.04
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,670.92,520.06
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,720.39,557.15
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,768.24,592.06
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,813.75,623.01
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,857.51,652.08
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,894.58,677.24
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,928.83,700.29
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,904.45,682.91
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,863.38,649.4
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,948.9,713.64
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1022.4,763.19
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1034.13,769.36
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1042.04,773.44
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1041.67,775.26
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,1037.47,774.71
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,1021.76,764.99
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,1002.77,753.25
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,980.42,738.59
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,954.87,721.87
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,925.08,702.67
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,892.3,681.42
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,856.53,658.21
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,811.58,628.75
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,759.4,593.64
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,706.21,557.07
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,640.02,509.81
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,574.92,461.65
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,494.59,398.06
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,423.44,338.43
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,318.53,250.79
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,224.26,154.79
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,86.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.3,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,30.93,20.41
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,45.56,34.17
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,61.38,48.54
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,76.55,62.03
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,90.36,73.83
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,103.53,84.76
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,117.29,88.52
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,148.37,101.49
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,174.71,108.82
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,231.7,145.19
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,296.21,199.74
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,355.27,250.72
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,413.12,299.69
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,471.57,347.78
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,527.91,393.45
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,583.56,437.06
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,636.04,477.03
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,686.85,514.54
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,734.4,549.79
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,779.91,582.67
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,817.91,606.91
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,852.2,628.43
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,886.17,650.4
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,917.32,670.34
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,902.44,659.98
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,871.76,635.21
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,882.29,642.14
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,890.22,647.04
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,881.26,640.7
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,869.44,632.64
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,852.67,621.56
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,833.25,608.8
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,844.42,618.44
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,855.34,627.66
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,851.51,626.62
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,842.94,621.39
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,836.44,618.08
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,819.78,608.04
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,723.19,543.87
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,620.78,472.54
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,567.17,435.94
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,514.42,398.67
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,459.05,360.25
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,404.16,320.48
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,338.24,269.49
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,275.51,218.72
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,198.83,154.73
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,128.62,87.84
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,42.96,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.78,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.9,22.35
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.97,34.0
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,55.42,43.61
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,65.35,52.42
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,75.57,61.19
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,85.13,69.14
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,94.64,67.79
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,134.08,84.72
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,179.06,113.54
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,233.28,154.96
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,287.1,204.33
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,332.34,245.89
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,377.88,285.24
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,418.16,318.89
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,458.9,351.2
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,489.11,374.22
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,503.56,384.43
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,516.62,392.77
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,545.03,413.88
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,578.21,438.15
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,608.53,459.31
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,639.27,480.48
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,647.13,485.02
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,650.71,486.53
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,677.01,504.2
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,700.5,519.9
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,612.82,455.97
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,517.83,386.0
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,531.55,396.98
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,555.49,414.74
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,475.4,356.71
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,404.26,304.46
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,524.07,396.55
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,643.64,485.56
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,520.15,395.76
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,397.36,304.39
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,490.47,379.29
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,577.87,447.99
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,663.71,517.17
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,729.61,569.61
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,671.92,528.8
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,614.34,487.68
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,545.95,437.3
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,475.82,383.9
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,390.13,315.82
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,310.93,250.37
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,219.53,173.36
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,137.55,96.59
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,46.49,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.67,1.32
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,35.71,24.81
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,54.76,42.47
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,64.86,51.86
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,76.51,62.25
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,87.02,71.32
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,103.02,84.93
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,95.49,74.31
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,86.95,66.85
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,160.98,123.63
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,235.8,179.86
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,140.68,106.64
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,23.26,13.46
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,111.32,84.69
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,196.15,151.41
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,275.98,212.63
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,363.95,278.9
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,255.04,195.3
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,137.1,103.17
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,113.52,84.67
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,89.65,65.79
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,83.17,60.51
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,76.67,55.24
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,361.68,278.25
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,656.76,495.03
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,716.72,538.49
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,783.14,586.94
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,871.99,654.94
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,956.81,715.27
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,963.11,718.5
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,966.06,720.09
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,962.64,720.07
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,955.9,717.96
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,666.13,510.89
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,340.31,259.52
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,631.96,490.08
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,878.47,672.43
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,844.2,648.59
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,807.84,624.72
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,761.68,594.02
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,714.39,562.1
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,658.94,522.69
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,603.38,481.76
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,529.6,426.04
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,463.75,374.91
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,385.28,311.92
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,312.04,250.89
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,220.03,172.98
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,127.64,89.63
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,46.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,19.1,4.38
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,35.25,24.32
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.68,36.89
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,58.59,45.99
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,68.01,54.34
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,48.01,36.68
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,42.74,31.89
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.47,56.44
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,104.02,80.36
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,105.15,80.65
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,106.05,80.77
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,124.36,95.02
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,142.75,109.16
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,189.24,144.85
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,236.55,180.56
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,215.13,163.4
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,192.36,145.32
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,224.95,169.89
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,258.02,194.52
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,443.24,338.08
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,655.67,497.44
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,680.98,516.18
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,706.11,535.34
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,554.22,421.66
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,382.33,289.04
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,382.7,289.59
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,382.76,289.58
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,255.5,193.53
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,133.29,99.26
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,130.07,96.9
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,126.82,94.43
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,271.16,206.94
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,417.78,318.13
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,357.61,272.46
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,285.04,217.31
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,356.24,273.43
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,416.46,320.65
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,336.99,260.14
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,245.64,189.53
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,212.92,164.8
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,180.32,139.72
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,156.07,120.75
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,132.01,101.72
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,111.26,85.45
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,90.31,68.7
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,176.99,141.87
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,249.8,200.35
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,168.8,131.54
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,83.75,57.47
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,31.35,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.39
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,6.41
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,12.2
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,17.92
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,53.16,40.61
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,85.99,68.46
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,131.67,96.12
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,179.54,132.59
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,208.59,150.68
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,253.98,183.21
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,289.17,206.07
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,347.84,249.89
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,397.69,291.15
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,455.44,337.64
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,507.32,378.56
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,559.36,418.34
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,609.18,455.47
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,659.37,491.67
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,704.98,523.14
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,748.52,552.1
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,789.49,577.77
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,828.81,601.06
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,862.11,621.45
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,892.87,639.96
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,603.88,443.25
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,264.64,192.3
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,632.08,466.28
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,977.84,692.69
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,988.16,696.34
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,994.98,701.2
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,994.22,700.98
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,989.97,698.8
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,978.94,693.09
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,964.61,685.48
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,942.65,674.03
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,925.61,665.83
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,793.8,581.03
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,657.04,486.41
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,729.58,543.21
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,778.5,577.64
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,727.19,543.08
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,675.09,508.33
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,612.92,467.12
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,548.53,422.27
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,468.37,362.02
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,392.75,302.57
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,292.62,222.48
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,203.45,143.16
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,76.29,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.61,7.56
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,33.17,23.09
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,46.12,35.21
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,58.39,46.42
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,78.61,64.38
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,70.86,57.35
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,48.76
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.74
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,81.82,62.83
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,90.43,69.55
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,99.06,76.22
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,105.51,81.04
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,111.95,85.84
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,119.31,91.34
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,126.7,96.83
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,77.48,57.1
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,27.04,16.29
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,120.51,91.01
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,212.68,162.57
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,219.92,167.83
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,227.23,173.32
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,249.94,190.27
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,272.99,207.29
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,175.64,132.7
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,76.71,55.37
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,109.9,81.46
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,143.33,107.37
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,289.37,219.77
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,437.72,330.0
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,367.32,277.66
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,286.83,217.56
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,273.61,208.02
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,260.22,198.16
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,199.85,152.03
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,139.69,105.34
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,127.7,96.23
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,115.68,86.99
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,71.76,52.25
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,28.83,17.78
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,55.84,39.89
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,83.0,62.19
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,47.88,33.83
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.15
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.65
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.12
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.94,0.18
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.63,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.77,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.92,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
