Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.25,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,26.83,17.21
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,34.16,24.35
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,41.09,30.71
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,44.64,33.93
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,47.99,36.8
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,49.94,38.25
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,67.97,43.29
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,117.17,63.06
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,169.96,98.02
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,224.17,140.68
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,280.37,187.5
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,336.06,235.29
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,398.7,287.77
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,453.64,332.93
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,508.55,376.68
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,561.35,418.06
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,613.45,457.67
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,663.03,493.71
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,711.13,527.66
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,755.49,558.9
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,797.94,586.7
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,836.71,610.37
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,873.12,632.26
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,905.37,652.52
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,934.89,670.99
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,958.41,686.27
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,978.79,699.7
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,995.43,710.9
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,1008.74,720.15
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,1015.29,725.32
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1018.36,728.52
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,1016.43,729.35
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,1011.04,728.13
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,998.83,722.66
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,983.35,715.19
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,961.33,704.41
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,944.69,697.19
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,912.92,678.91
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,878.64,658.85
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,835.53,632.64
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,790.79,604.94
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,737.03,569.17
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,687.05,535.46
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,622.95,491.7
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,560.16,447.04
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,481.38,386.35
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,406.78,326.45
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,314.85,251.15
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,231.49,179.08
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,112.84,54.65
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,17.91,3.2
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,34.77,23.93
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,52.12,39.94
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,68.82,55.02
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,75.26,60.78
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,75.25,60.64
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,93.71,76.39
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,128.59,100.96
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,116.6,90.55
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,102.08,78.38
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,142.85,110.62
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,183.86,142.47
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,221.51,171.23
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,267.9,206.71
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,291.53,224.23
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,315.65,242.0
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,352.92,270.02
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,392.08,299.27
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,401.73,305.59
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,410.57,311.28
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,347.62,264.01
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,281.68,213.95
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,368.95,279.48
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,460.66,346.39
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,336.98,254.6
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,206.29,155.61
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,267.04,202.16
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,328.76,248.5
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,248.03,187.6
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,166.65,125.4
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,213.35,161.65
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,260.83,198.01
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,505.74,386.26
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,747.95,561.71
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,848.13,637.42
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,928.46,695.55
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,768.84,583.1
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,588.13,448.91
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,489.51,376.75
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,379.06,293.35
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,565.79,443.26
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,729.19,567.95
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,675.78,529.81
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,622.24,492.06
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,557.52,444.68
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,490.22,394.0
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,416.81,336.57
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,347.65,280.34
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,262.07,208.97
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,184.8,142.1
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,93.99,47.9
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.43,3.56
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.52,21.7
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,43.15,31.61
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.29,40.74
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,69.7,55.02
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,96.14,77.59
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,110.86,89.76
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,131.86,98.42
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,141.06,91.7
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,178.15,108.77
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,210.99,148.26
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,228.54,173.71
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,282.35,213.0
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,335.81,252.2
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,350.9,263.74
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,369.54,277.36
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,456.66,343.97
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,593.12,447.51
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,639.83,481.75
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,685.42,514.61
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,727.51,545.41
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,768.1,574.57
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,806.03,599.26
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,844.89,624.37
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,875.49,644.49
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,903.55,662.9
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,925.39,677.38
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,944.24,689.95
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,959.51,700.0
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,971.65,708.09
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,976.26,711.34
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,977.6,712.62
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,982.79,716.61
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,976.27,712.99
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,961.93,704.69
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,944.61,694.57
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,921.58,680.21
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,895.86,664.12
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,650.09,491.87
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,377.22,285.86
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,584.86,449.57
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,738.67,565.64
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,684.85,527.81
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,630.98,490.56
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,566.29,444.43
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,503.2,397.72
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,422.68,335.99
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,352.04,279.57
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,267.03,209.91
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,190.52,144.71
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,97.09,51.89
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.37,5.68
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,34.03,23.04
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.73,35.58
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.77,47.22
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,68.53,54.02
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,86.17,69.06
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,95.32,76.56
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,104.57,80.08
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,118.02,79.08
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,192.76,123.95
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,238.98,160.37
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,288.54,201.59
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,328.45,241.81
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,355.02,267.61
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,406.45,305.3
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,492.74,371.5
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,542.2,411.3
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,591.63,450.31
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,640.28,486.99
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,684.88,519.96
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,725.73,550.57
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,765.21,579.76
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,801.83,605.39
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,836.95,628.59
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,766.07,572.66
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,671.83,498.0
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,584.3,434.24
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,485.1,360.7
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,620.43,462.5
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,761.34,564.94
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,630.68,469.79
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,493.92,368.54
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,579.8,433.8
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,654.55,489.65
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,652.83,489.82
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,663.01,498.64
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,582.95,441.6
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,516.73,393.68
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,417.87,320.23
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,334.02,256.5
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,343.97,266.49
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,365.67,285.12
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,300.93,235.56
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,250.34,196.35
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,213.26,167.67
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,177.13,139.14
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,212.18,168.61
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,231.69,184.21
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,161.36,125.9
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,93.05,68.65
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,45.4,22.71
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.57,6.17
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.82,24.34
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,42.3,31.69
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,49.96,38.86
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,53.86,42.37
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,57.54,45.51
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,56.74,44.58
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,77.98,45.61
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,134.6,75.29
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,188.94,113.61
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,243.55,157.47
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,300.98,205.6
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,358.34,255.01
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,422.5,308.68
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,479.02,354.74
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,535.73,399.32
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,589.94,441.0
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,643.33,480.55
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,693.59,516.72
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,742.39,550.71
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,787.41,582.11
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,830.33,610.14
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,869.96,634.5
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,907.23,657.04
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,939.52,677.5
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,968.92,696.07
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,993.02,709.84
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1013.87,721.58
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1030.4,731.61
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1043.45,739.55
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,1050.5,744.41
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,1053.92,747.21
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,1051.24,746.78
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,1044.97,744.27
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,1031.32,736.38
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,1014.34,726.59
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,991.54,711.51
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,965.73,694.59
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,932.58,673.63
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,904.91,656.24
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,862.26,629.03
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,817.89,600.62
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,762.45,565.13
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,706.59,528.81
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,646.62,489.2
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,584.08,446.55
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,504.86,388.86
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,429.78,331.71
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,337.01,259.81
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,252.69,190.65
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,128.9,76.49
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,17.12,6.54
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.95,23.7
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,43.75,32.87
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,54.16,42.26
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,58.65,46.14
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,62.87,49.6
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,64.37,50.55
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,88.03,53.56
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,134.68,77.17
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,185.03,112.85
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,236.15,153.95
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,295.09,203.11
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,348.66,249.41
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,403.53,296.32
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,456.75,340.63
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,510.43,384.07
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,561.94,424.53
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,615.53,465.19
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,662.96,500.44
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,709.05,533.82
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,751.25,564.65
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,791.66,592.71
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,827.89,617.3
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,861.79,640.21
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,891.92,660.1
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,919.52,678.24
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,939.04,689.84
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,962.91,704.39
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,976.37,713.18
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,986.58,719.98
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,987.53,720.82
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,985.1,719.64
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,855.49,630.3
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,711.84,524.97
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,570.57,424.92
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,427.96,320.25
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,517.94,390.55
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,591.52,447.55
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,520.19,395.46
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,449.92,343.85
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,435.06,335.35
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,418.42,325.2
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,420.25,329.19
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,430.57,339.11
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,357.34,283.19
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,301.7,239.7
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,264.7,210.6
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,227.69,180.45
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,159.69,124.51
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,93.22,69.02
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,48.9,27.04
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.72,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,21.53,9.84
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,38.64,26.92
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,57.25,43.51
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,75.11,59.17
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,95.75,76.99
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,117.94,95.8
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,127.27,103.22
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,148.8,112.31
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,155.03,116.83
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,149.56,114.4
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,195.42,148.96
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,234.48,177.92
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,183.48,138.85
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,127.33,95.3
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,134.27,100.32
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,141.33,105.39
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,228.02,171.84
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,309.18,232.82
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,471.55,356.87
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,664.44,499.29
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,654.6,488.99
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,633.06,470.27
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,581.85,430.97
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,520.44,383.91
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,369.16,274.39
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,209.19,154.97
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,442.08,330.35
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,676.68,497.73
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,687.09,504.24
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,696.65,511.19
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,741.36,543.87
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,776.87,570.03
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,676.59,499.66
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,585.72,434.64
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,584.29,435.19
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,581.74,434.66
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,644.42,482.79
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,689.17,517.65
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,595.42,449.62
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,490.17,372.62
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,514.63,393.01
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,538.01,411.95
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,455.53,352.28
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,372.55,291.3
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,309.55,242.95
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,241.09,189.19
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,216.69,170.55
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,199.81,156.85
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,135.52,104.33
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,63.29,45.02
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,30.63,15.31
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.34,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,22.3,11.3
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.78,27.1
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.83,36.57
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,57.41,45.31
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,63.84,51.01
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,69.92,56.18
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,71.03,56.75
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,98.39,60.97
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,144.49,85.86
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,194.42,122.12
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,244.87,162.97
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,298.51,208.11
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,356.79,257.67
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,410.82,303.2
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,446.14,334.61
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,466.56,351.42
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,532.86,402.69
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,623.23,471.28
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,671.71,505.82
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,719.31,538.69
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,762.82,568.25
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,804.57,594.09
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,842.6,615.76
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,878.57,635.38
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,909.86,653.82
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,938.53,670.37
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,962.61,682.49
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,983.74,692.61
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,999.91,702.6
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,1012.8,710.73
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,1019.89,716.29
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,1023.54,719.96
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,1021.31,718.56
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,1015.67,715.28
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,1004.57,709.66
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,990.16,702.17
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,968.35,689.4
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,951.99,680.22
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,921.38,662.05
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,888.23,642.39
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,845.69,616.57
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,801.5,589.48
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,751.07,557.82
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,703.8,527.75
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,640.35,486.63
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,578.06,444.96
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,504.36,392.2
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,434.09,339.2
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,344.11,268.98
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,262.0,201.2
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,156.42,102.8
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,35.02,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.27,11.61
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,35.36,24.94
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,44.29,33.27
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,53.5,41.53
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,63.57,50.35
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,83.3,67.37
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,110.01,90.06
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,152.07,115.24
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,145.74,110.4
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,137.81,107.25
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,139.31,107.88
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,140.52,108.29
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,210.01,162.2
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,272.1,209.36
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,182.98,139.82
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,84.96,62.4
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,248.38,190.32
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,413.22,314.56
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,449.66,341.16
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,483.59,366.19
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,534.23,403.8
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,588.21,443.48
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,596.1,447.68
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,602.61,451.01
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,496.23,373.05
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,383.45,288.7
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,363.33,274.14
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,346.17,261.46
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,551.26,417.05
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,757.97,566.52
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,768.54,574.16
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,777.63,581.94
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,881.58,663.63
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,968.73,728.63
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,950.65,717.21
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,924.48,700.94
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,869.17,663.4
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,809.03,620.8
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,731.43,565.01
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,642.12,499.87
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,576.78,452.75
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,512.92,405.7
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,485.75,387.06
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,456.14,366.13
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,400.68,323.6
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,347.68,282.07
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,290.87,236.2
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,225.98,182.77
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,166.38,132.58
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,109.56,83.83
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,59.75,37.61
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.4,0.24
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,12.97,5.72
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,20.39,12.57
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,27.83,19.4
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,36.67,27.39
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,45.53,35.29
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,53.93,42.58
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,62.34,47.37
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,67.49,51.51
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,72.64,55.63
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,88.89,68.84
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,104.65,81.48
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,67.11,50.24
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,28.87,18.41
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,56.42,41.18
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,84.04,63.78
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,87.26,66.27
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,90.49,68.79
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,120.32,92.95
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,150.33,117.07
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,160.05,124.77
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,169.95,132.64
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,172.21,134.14
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,174.53,135.72
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,368.31,288.85
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,567.42,439.52
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,397.0,309.97
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,217.18,169.32
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,441.13,346.54
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,661.93,512.77
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,445.2,348.19
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,208.6,162.34
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,212.86,166.22
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,217.16,169.81
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,237.83,186.08
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,258.97,202.62
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,180.93,141.1
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,104.04,79.44
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,130.41,101.11
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,157.74,123.45
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,142.79,111.9
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,127.82,100.28
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,104.08,81.15
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,80.38,61.81
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,68.87,52.54
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,57.66,43.36
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,251.59,210.38
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,397.82,328.38
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,309.04,252.51
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,232.23,185.31
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,142.03,99.68
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,31.35,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
