Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.26,12.53
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,33.62,24.09
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,39.28,29.58
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,44.68,34.54
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,47.65,37.19
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,50.44,39.54
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,51.15,39.88
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,93.64,52.16
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,143.63,80.9
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,196.87,121.16
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,251.02,166.95
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,307.09,215.96
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,369.14,269.68
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,425.56,318.12
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,480.25,364.05
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,534.87,408.47
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,587.7,451.01
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,639.79,491.82
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,688.72,528.26
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,736.18,562.59
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,780.38,594.05
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,822.64,622.71
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,861.08,647.27
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,897.2,670.02
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,928.74,690.83
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,957.54,709.78
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,982.11,724.52
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1003.59,737.24
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,1019.48,747.78
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,1031.98,756.26
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,1038.58,759.56
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,1041.65,760.75
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,1038.71,759.27
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,1032.28,755.73
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,1019.94,748.92
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,1004.3,740.12
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,982.6,728.85
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,957.97,715.67
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,926.66,696.58
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,900.8,681.19
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,859.2,655.45
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,815.87,628.27
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,763.88,593.33
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,711.27,557.39
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,652.84,517.4
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,591.86,474.22
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,517.13,416.97
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,445.97,359.9
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,357.62,288.27
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,276.76,219.34
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,173.19,123.13
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,49.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.97,13.11
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,35.3,25.27
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,42.2,31.78
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,48.71,37.67
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,52.26,40.8
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,55.59,43.57
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,56.73,44.25
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,95.29,53.01
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,150.38,86.55
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,202.94,126.03
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,256.22,170.22
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,311.7,217.54
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,366.66,264.96
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,422.79,312.47
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,482.57,361.51
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,536.99,405.24
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,589.08,445.87
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,640.51,484.77
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,689.08,520.48
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,736.34,554.27
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,781.02,585.88
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,823.88,614.48
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,862.49,640.15
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,898.99,664.27
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,931.19,685.41
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,960.74,704.76
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,985.21,719.34
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1006.64,731.94
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,1022.04,742.12
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,1034.06,750.26
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,1041.65,755.68
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,1045.75,759.0
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,1043.39,757.96
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1037.56,754.87
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,1025.82,748.46
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,1010.78,740.06
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,989.13,728.18
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,964.53,714.43
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,941.28,700.55
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,907.19,679.36
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,865.14,652.75
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,821.37,624.71
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,771.08,590.55
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,719.92,555.36
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,661.4,515.94
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,600.11,473.24
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,527.14,418.58
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,457.3,363.7
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,366.94,291.77
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,284.23,222.54
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,179.19,127.41
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,54.45,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,11.94,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.04,12.38
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,31.53,21.74
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,36.89,26.78
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,41.98,31.33
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,44.71,33.69
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,47.26,35.79
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,54.06,41.48
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,96.52,51.59
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,146.77,80.82
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,200.01,120.43
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,254.53,165.22
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,310.47,212.18
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,371.63,263.53
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,427.03,309.65
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,480.87,352.93
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,534.3,394.41
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,585.74,433.9
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,636.37,471.65
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,683.76,505.05
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,729.46,536.28
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,772.26,565.24
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,813.14,591.42
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,850.52,614.38
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,885.73,635.76
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,915.68,654.95
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,942.93,672.46
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,965.97,686.56
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,985.99,698.82
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,1000.94,708.84
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1012.59,716.96
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,1018.4,721.59
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,1020.77,724.26
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,933.9,669.97
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,827.17,595.97
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,734.72,534.25
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,640.45,469.26
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,772.94,568.61
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,876.3,644.16
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,758.09,562.93
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,636.64,477.66
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,643.2,486.25
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,632.12,481.81
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,534.23,411.73
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,455.06,353.64
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,409.51,321.49
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,364.1,288.27
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,315.64,251.0
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,267.75,212.94
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,212.55,167.84
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,159.93,123.33
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,92.87,63.94
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,23.78,13.99
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,34.11,24.11
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,40.63,30.19
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,46.77,35.68
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,50.02,38.5
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,53.06,41.0
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,54.7,42.11
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,98.39,53.25
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,153.36,87.28
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,205.81,126.83
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,258.68,170.42
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,313.88,217.11
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,369.07,264.61
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,430.85,316.19
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,484.62,359.99
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,538.55,402.5
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,590.81,443.22
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,642.35,482.2
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,691.05,517.1
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,738.48,550.03
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,782.35,579.69
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,824.29,606.78
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,863.67,630.62
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,901.06,652.82
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,932.59,672.27
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,961.36,689.87
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,985.85,703.29
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1007.24,714.71
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,1023.5,724.96
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,1036.37,733.24
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,1042.82,737.69
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1045.74,740.14
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1043.62,740.25
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1038.01,738.37
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,1024.58,731.73
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,1007.92,723.19
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,986.5,713.61
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,962.13,702.05
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,929.59,684.03
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,902.69,669.53
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,861.49,644.96
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,818.56,618.94
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,766.45,584.88
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,713.8,549.87
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,656.15,511.44
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,595.84,469.8
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,525.06,417.14
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,457.25,364.08
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,370.94,295.22
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,291.65,228.71
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,193.12,140.21
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,91.64,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.44,16.25
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.73,28.99
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,49.26,37.84
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,58.33,46.01
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,64.18,51.1
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,68.51,54.67
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,68.91,54.62
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,109.26,64.62
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,155.11,92.81
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,204.44,130.41
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,255.0,172.5
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,307.48,217.24
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,364.2,265.45
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,416.52,309.57
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,467.6,351.88
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,518.58,392.94
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,567.84,432.22
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,616.78,470.29
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,662.23,504.04
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,706.44,536.02
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,747.71,566.36
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,787.5,594.74
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,826.53,620.21
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,867.49,646.74
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,799.5,595.47
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,711.24,524.96
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,451.25,338.36
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,173.81,128.56
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,413.86,310.65
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,652.33,481.68
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,644.07,475.26
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,634.72,469.22
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,829.31,616.6
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,987.04,727.13
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,978.58,721.56
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,958.51,709.45
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,935.69,695.25
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,910.2,679.3
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,880.61,660.91
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,844.54,637.99
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,802.09,611.38
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,758.34,583.48
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,711.36,552.75
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,663.44,520.71
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,602.01,477.58
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,541.74,433.15
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,475.99,382.99
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,412.56,332.57
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,328.6,263.35
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,249.85,196.24
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,142.9,103.05
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.61,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.87,0.86
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.89,6.41
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,21.32,13.09
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,28.76,19.71
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,36.67,26.63
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,44.6,33.43
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,25.53,16.64
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,39.51,27.03
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,72.65,54.04
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,76.88,57.15
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,81.11,60.25
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,71.32,52.19
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,61.54,44.17
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,80.27,58.97
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,98.72,73.34
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,65.37,46.72
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,31.73,19.82
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,64.96,46.28
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,97.94,72.28
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,133.36,100.05
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,169.12,127.84
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,213.6,161.77
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,258.61,195.6
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,205.5,154.97
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,151.53,113.43
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,239.72,181.26
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,329.27,248.5
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,526.21,397.03
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,724.64,539.81
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,464.09,351.89
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,192.27,145.42
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,165.95,125.63
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,139.53,105.12
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,280.27,215.29
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,421.93,322.87
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,364.82,280.95
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,294.18,228.1
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,201.57,156.33
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,110.97,84.26
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,307.1,246.05
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,500.74,400.91
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,309.0,248.54
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,120.33,93.38
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,103.71,80.22
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,87.02,66.71
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,70.77,53.38
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,54.4,39.76
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,39.96,27.6
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,25.99,15.7
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.3,6.24
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.08,20.83
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,49.22,36.66
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,64.99,50.83
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,80.17,64.16
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,94.33,76.29
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,114.07,92.89
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,128.55,104.72
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,157.48,120.88
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,187.28,139.32
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,227.83,166.59
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,263.46,188.29
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,324.44,232.82
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,372.74,273.88
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,422.98,316.11
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,471.46,355.7
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,522.62,396.57
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,571.44,434.48
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,620.29,471.33
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,668.99,507.32
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,715.44,540.87
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,756.78,570.73
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,796.69,598.96
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,837.31,624.82
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,873.46,647.14
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,903.32,666.52
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,930.78,684.2
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,954.83,698.09
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,976.16,710.1
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,990.74,719.09
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,1002.15,726.09
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,1009.82,729.76
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,1014.17,731.5
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,1011.26,730.14
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,1005.07,726.84
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,992.57,719.58
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,976.91,710.4
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,964.17,704.43
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,939.86,690.84
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,907.91,671.07
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,873.64,649.71
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,832.8,624.54
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,790.37,597.99
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,744.41,567.61
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,693.91,533.54
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,633.36,493.13
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,573.8,452.09
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,503.61,399.32
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,436.38,346.8
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,351.87,278.87
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,274.12,213.68
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,176.29,128.72
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,79.67,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,28.42,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,33.21,21.69
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,51.36,38.21
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,63.61,49.23
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.56,56.24
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,78.54,62.12
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,85.1,67.45
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,88.09,69.61
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,125.35,76.52
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,168.97,103.74
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,216.25,139.16
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,262.95,176.79
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,313.26,218.35
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,363.69,260.39
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,415.48,302.7
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,470.47,346.33
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,521.47,385.98
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,569.77,423.45
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,617.71,459.77
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,663.25,492.62
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,707.88,524.0
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,748.85,553.24
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,788.25,580.26
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,823.27,603.78
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,856.13,625.82
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,885.31,645.15
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,912.16,662.96
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,933.41,677.11
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,951.82,689.51
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,965.8,698.82
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,976.72,706.28
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,980.66,709.61
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,981.45,711.05
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,977.0,708.94
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,969.44,704.96
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,952.67,695.05
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,939.65,687.77
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,915.9,673.15
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,889.71,656.99
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,850.02,631.67
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,808.96,605.3
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,764.7,577.23
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,719.4,547.91
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,654.01,502.16
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,595.97,460.75
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,533.88,416.47
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,473.64,372.3
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,398.59,315.24
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,317.62,251.87
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,242.73,191.32
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,173.3,133.52
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,91.05,64.31
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.64,18.21
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.39,31.75
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,55.09,42.31
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.2,52.08
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,73.35,58.16
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,80.07,63.7
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,90.74,72.46
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,133.64,84.61
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,176.39,111.91
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,222.99,147.25
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,272.05,187.49
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,322.05,228.98
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,370.54,269.22
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,420.72,310.12
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,469.92,349.45
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,518.23,386.9
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,564.32,422.38
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,610.58,457.11
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,653.44,487.7
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,695.07,516.62
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,734.39,544.4
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,772.76,571.01
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,819.82,603.99
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,865.98,632.86
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,895.31,651.45
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,922.3,668.5
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,806.67,585.3
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,657.23,473.34
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,646.97,466.83
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,635.36,458.68
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,585.61,423.88
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,523.04,380.08
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,607.85,442.8
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,681.11,496.11
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,819.15,596.51
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,931.88,675.67
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,782.62,573.22
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,630.91,465.38
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,597.86,444.5
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,563.74,421.92
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,514.1,388.91
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,477.95,364.9
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,427.07,328.44
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,376.76,291.75
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,432.47,337.76
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,477.85,374.56
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,405.59,319.5
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,326.44,258.1
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,251.01,197.56
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,181.26,139.78
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,110.47,79.41
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,30.46,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,12.45,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.29,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.33,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,22.74,13.31
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,37.01,26.2
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,53.31,40.62
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,69.43,54.65
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,87.34,69.89
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,105.05,84.62
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,63.73,46.73
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,16.71,8.09
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,108.29,81.47
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,192.23,146.43
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,158.05,119.68
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,109.18,81.49
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,155.69,117.31
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,202.38,152.4
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,323.2,241.58
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,482.62,356.33
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,482.08,354.98
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,477.15,350.21
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,436.51,320.1
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,392.69,287.33
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,508.68,371.17
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,635.29,458.74
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,617.69,444.83
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,593.07,427.09
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,740.07,534.77
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,897.55,643.02
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,855.91,610.34
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,800.65,569.32
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,839.71,596.62
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,873.68,619.77
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,922.08,656.08
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,968.76,689.0
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,963.22,687.17
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,954.72,684.11
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,830.43,601.04
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,700.18,510.1
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,688.04,504.41
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,673.81,496.4
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,614.64,456.13
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,541.68,405.92
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,582.46,439.47
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,616.46,467.19
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,607.38,463.38
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,593.83,456.52
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,532.41,412.86
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,472.79,369.68
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,402.31,316.43
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,324.81,256.38
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,250.63,197.26
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,182.04,140.74
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,97.46,70.15
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.01,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
