Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.53,0.81
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,35.35,24.11
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,56.01,42.99
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,75.67,60.58
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,91.42,74.41
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,105.61,86.5
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,119.16,97.72
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,134.36,101.76
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,172.07,120.97
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,211.31,146.73
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,247.24,173.02
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,290.19,206.9
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,335.54,243.12
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,379.72,278.29
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,425.88,314.38
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,470.68,348.74
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,517.36,383.65
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,561.7,416.58
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,604.51,447.62
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,645.75,476.28
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,687.55,504.58
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,700.21,510.89
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,701.79,509.4
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,769.66,557.39
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,841.19,606.28
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,869.53,623.47
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,895.87,639.4
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,777.85,556.56
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,637.67,456.38
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,582.87,419.8
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,516.54,374.0
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,638.43,461.62
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,763.17,546.91
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,756.12,542.07
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,747.4,537.45
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,726.63,524.95
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,704.16,511.4
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,767.47,558.02
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,813.14,591.91
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,787.41,576.45
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,758.98,559.83
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,666.75,497.38
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,564.97,427.0
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,524.34,400.12
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,482.72,371.51
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,464.33,359.95
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,444.0,346.26
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,376.61,295.13
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,312.71,245.45
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,240.29,188.1
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,172.86,132.94
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,97.91,70.5
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,30.16,2.96
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,12.16,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,8.1,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,15.78,2.56
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,34.38,23.06
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,50.52,37.8
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,68.7,53.88
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,86.32,69.13
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,101.8,82.17
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,116.79,94.46
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,134.94,102.69
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,166.7,125.23
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,196.86,146.79
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,221.63,164.66
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,225.56,168.99
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,223.16,168.05
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,231.65,174.18
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,239.68,179.88
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,240.29,180.03
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,240.42,179.86
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,287.78,214.62
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,342.22,253.72
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,324.54,240.23
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,308.97,228.61
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,284.88,211.21
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,259.98,193.15
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,293.59,217.58
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,327.69,241.68
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,359.43,263.97
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,395.34,288.91
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,328.38,241.25
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,263.81,195.02
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,239.37,178.01
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,214.62,160.28
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,139.94,103.96
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,65.47,46.26
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,52.8,36.51
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,40.15,26.58
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,32.65,20.63
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.66
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,49.42,34.28
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,73.69,53.92
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,102.12,76.75
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,131.61,100.38
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,130.52,99.97
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,129.57,99.75
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,87.91,66.51
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,48.35,34.42
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,41.81,29.25
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,35.28,23.97
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,29.23,18.95
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,23.18,13.87
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,17.14,8.74
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,11.11,3.57
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.48,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.84
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,32.29,22.07
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,50.78,39.18
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,67.3,54.22
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,84.68,69.7
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,99.31,82.55
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,119.44,99.92
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,135.98,107.95
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,163.81,128.31
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,195.49,151.54
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,222.84,171.56
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,257.42,198.87
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,283.88,219.51
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,326.63,251.07
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,384.58,294.54
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,399.18,305.87
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,408.93,312.84
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,417.08,318.74
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,428.42,326.65
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,428.5,325.69
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,426.85,323.39
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,366.37,278.14
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,303.36,230.57
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,300.95,228.4
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,298.39,225.93
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,316.52,239.43
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,334.88,252.98
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,381.9,287.21
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,426.85,319.29
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,348.24,261.78
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,261.61,197.56
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,298.2,225.52
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,335.43,253.37
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,373.25,282.25
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,401.56,304.12
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,468.19,355.0
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,548.67,414.74
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,508.46,385.77
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,453.64,346.63
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,403.5,310.21
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,353.41,273.19
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,281.38,218.94
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,199.31,155.37
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,137.49,106.69
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,77.29,58.12
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,67.0,50.06
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,56.72,41.81
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,46.93,33.75
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,37.14,25.57
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,27.83,17.71
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,18.54,9.76
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,11.58,3.65
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,3.85
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,33.94,23.12
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,50.36,38.2
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,68.43,54.35
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,86.12,69.85
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,98.37,80.45
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,115.8,95.28
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,99.24,76.73
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,79.98,60.61
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,69.36,51.69
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,58.65,42.72
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,96.1,72.92
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,132.13,101.4
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,134.91,103.06
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,137.69,104.78
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,142.95,108.46
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,148.31,112.23
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,149.44,112.91
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,150.59,113.63
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,260.92,198.16
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,374.55,282.14
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,337.91,253.75
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,300.65,225.35
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,334.4,249.81
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,369.35,274.58
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,394.66,292.92
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,420.64,311.72
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,498.39,368.4
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,578.76,425.74
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,402.08,299.56
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,216.55,161.8
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,369.46,276.91
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,522.11,386.8
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,486.0,361.41
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,449.08,335.92
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,470.0,352.74
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,490.66,369.21
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,587.33,443.71
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,680.36,513.97
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,646.32,490.85
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,611.14,467.32
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,698.81,538.58
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,765.85,591.63
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,719.08,560.6
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,671.42,528.94
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,611.66,487.25
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,552.92,444.32
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,490.36,396.05
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,429.64,347.51
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,349.47,282.33
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,273.36,218.12
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,189.01,144.5
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,105.87,44.55
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,37.73,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.26,0.21
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,22.27,13.31
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,35.3,25.15
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,50.62,38.84
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,65.61,52.02
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,47.86,36.48
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,28.77,19.68
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,51.13,37.11
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,73.55,55.36
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,114.69,88.42
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,155.0,120.14
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,147.08,113.24
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,138.25,105.74
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,147.14,112.23
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,156.21,118.81
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,165.02,125.17
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,174.0,131.63
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,198.0,149.92
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,222.37,168.33
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,251.59,190.29
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,281.23,212.38
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,354.28,266.79
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,432.91,324.1
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,450.68,335.86
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,468.86,348.08
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,516.0,382.11
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,564.96,416.92
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,562.24,414.73
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,558.71,412.29
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,607.35,447.67
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,650.46,478.69
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,647.48,475.99
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,643.51,472.97
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,818.54,604.44
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,966.35,708.67
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,955.05,701.39
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,940.75,693.66
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,918.48,680.33
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,899.17,669.08
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,771.4,582.43
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,641.99,488.69
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,703.23,539.61
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,746.01,574.51
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,650.03,506.72
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,566.49,445.29
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,511.99,406.3
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,458.53,366.8
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,397.44,319.51
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,338.87,272.74
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,259.45,208.4
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,196.78,155.51
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,126.67,95.06
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,49.92,20.13
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,19.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.81,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.4,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,17.15,9.1
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,26.91,18.11
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,39.01,29.06
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,51.13,39.87
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,63.98,51.21
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,76.44,62.04
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,112.13,88.37
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,148.2,117.04
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,180.17,140.55
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,223.37,172.85
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,251.48,194.4
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,280.34,216.45
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,222.72,172.49
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,158.39,122.27
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,233.66,180.92
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,302.19,232.88
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,247.95,190.45
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,192.5,147.09
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,284.6,217.55
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,381.22,289.11
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,394.7,298.46
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,408.33,308.23
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,457.39,343.62
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,508.5,379.79
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,516.73,385.57
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,524.93,391.6
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,380.63,286.17
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,227.82,171.35
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,439.71,331.48
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,647.56,479.52
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,634.63,469.65
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,620.59,460.4
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,663.56,493.43
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,717.77,533.53
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,576.67,432.84
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,434.18,328.18
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,360.13,274.72
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,273.65,210.02
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,275.49,212.46
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,290.7,224.97
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,270.65,210.59
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,250.44,195.99
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,270.06,213.31
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,288.17,229.28
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,254.6,203.61
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,221.24,177.68
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,185.75,149.36
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,150.52,120.56
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,114.54,90.33
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,79.05,60.02
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,48.64,33.69
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,15.78,3.22
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,8.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.79,1.93
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.89,6.64
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,19.46,11.74
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,25.04,16.79
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,25.05,16.79
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,25.05,16.74
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,23.21,14.0
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.46
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,31.61,20.9
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,40.48,28.14
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,49.36,35.31
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,61.52,45.19
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,73.7,55.01
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,97.32,74.05
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,120.6,92.63
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,123.45,94.67
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,126.31,96.75
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,169.29,130.45
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,212.82,163.68
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,351.1,268.8
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,495.3,373.05
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,664.02,499.84
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,854.21,632.08
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,750.01,553.31
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,620.78,455.78
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,714.73,523.9
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,809.67,588.65
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,586.35,433.15
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,330.08,246.41
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,321.53,241.28
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,312.82,234.71
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,376.66,282.12
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,432.48,322.65
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,376.23,281.41
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,307.01,230.76
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,306.05,231.66
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,318.63,242.31
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,275.08,210.24
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,244.99,188.09
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,326.46,253.78
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,407.9,318.21
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,483.58,380.09
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,548.89,433.32
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,499.04,397.29
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,449.48,361.15
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,443.04,357.92
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,434.39,351.33
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,355.65,287.13
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,280.39,223.84
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,194.86,150.17
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,113.14,60.86
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,39.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.58,8.08
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.79,20.9
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.52,30.91
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.04,22.83
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,31.55,22.45
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,38.42
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,67.93,54.11
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,102.53,79.66
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,136.76,106.72
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,137.22,106.45
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,136.86,105.68
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,161.7,124.37
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,187.16,143.17
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,202.07,154.26
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,217.19,165.51
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,241.8,183.63
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,266.89,201.88
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,313.17,235.68
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,367.7,274.88
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,522.62,392.78
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,722.83,537.15
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,763.49,563.48
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,802.48,588.71
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,839.03,611.42
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,873.82,632.8
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,902.81,651.04
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,929.42,667.76
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,951.23,681.43
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,970.26,693.42
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,984.46,702.45
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,995.55,709.68
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,1000.52,711.8
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,1002.26,712.09
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,998.8,710.7
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,992.18,707.51
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,980.37,701.84
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,974.48,700.06
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,952.79,689.57
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,928.37,677.41
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,896.3,658.82
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,862.12,638.7
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,822.1,613.99
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,784.8,590.89
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,734.54,558.77
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,683.95,525.77
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,625.33,486.29
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,567.64,446.12
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,499.22,395.61
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,433.58,345.3
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,355.2,282.77
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,280.05,220.62
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,194.36,148.09
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,113.2,63.1
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,39.84,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.18,8.5
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,38.58,26.96
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,57.2,43.66
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,70.06,55.13
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,87.57,70.25
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,93.93,75.65
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,100.0,80.63
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,130.28,100.64
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,155.04,118.88
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,186.35,141.76
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,220.5,166.77
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,248.93,187.92
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,278.39,209.79
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,331.11,247.77
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,395.33,295.14
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,416.45,311.15
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,439.57,327.73
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,480.07,357.26
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,516.95,383.91
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,421.98,314.71
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,314.52,234.44
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,261.71,195.51
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,207.33,154.73
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,371.32,276.88
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,540.85,396.59
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,650.74,475.31
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,767.56,556.77
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,676.85,491.57
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,568.39,413.95
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,563.66,411.53
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,558.22,408.04
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,437.76,322.45
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,305.94,226.49
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,560.02,415.56
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,785.97,573.25
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,771.19,562.93
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,754.71,553.34
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,804.21,591.52
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,835.9,617.44
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,674.72,504.36
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,521.37,392.95
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,608.74,462.69
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,686.54,523.42
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,635.5,487.9
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,584.58,452.57
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,524.62,410.06
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,454.88,359.19
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,385.89,306.87
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,320.81,255.87
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,250.82,199.34
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,185.16,144.84
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,109.81,81.9
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,43.29,21.79
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,16.79,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,9.05,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,17.64,6.84
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,36.58,25.13
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,54.99,41.61
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,71.2,55.89
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,88.48,70.75
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,98.97,79.64
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,105.93,85.33
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,131.85,96.79
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,167.9,119.95
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,203.97,144.38
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,245.52,174.97
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,272.73,201.3
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,286.01,215.19
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,326.12,244.64
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,379.89,284.47
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,336.6,252.81
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,287.94,216.1
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,258.9,194.31
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,220.66,165.36
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,203.54,152.04
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,185.97,138.38
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,185.31,137.82
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,184.62,137.22
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,180.71,134.21
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,176.71,131.15
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,231.19,172.25
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,286.32,213.18
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,448.48,332.39
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,619.23,452.2
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,795.41,582.06
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,965.78,700.82
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,971.62,704.1
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,974.46,706.9
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,748.82,551.17
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,489.07,360.94
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,568.5,421.57
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,633.97,470.32
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,648.18,481.78
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,646.62,482.81
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,663.24,498.24
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,688.85,519.65
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,633.96,483.11
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,591.9,455.28
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,617.41,477.21
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,621.41,483.34
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,562.0,440.76
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,504.15,398.54
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,433.12,344.13
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,366.19,291.35
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,281.52,223.8
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,214.11,167.89
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,140.56,105.74
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,69.02,39.01
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,23.66,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
