Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.12,9.53
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.86,22.87
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,46.03,33.96
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,54.9,41.9
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,63.32,49.2
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,61.33,47.45
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,66.06,51.39
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,76.63,57.24
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,86.99,65.26
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,97.37,73.19
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,107.78,81.05
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,117.78,88.5
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,127.81,95.9
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,110.74,82.26
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,93.19,68.3
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,98.23,71.96
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,103.3,75.6
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,107.93,79.05
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,112.57,82.52
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,115.87,84.78
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,119.19,87.06
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,118.37,86.34
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,117.55,85.65
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,229.47,170.79
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,342.45,254.39
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,289.16,214.89
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,234.81,174.55
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,198.94,147.36
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,162.6,119.65
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,182.81,135.11
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,203.19,150.59
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,361.94,269.54
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,521.02,384.44
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,763.07,565.05
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,967.32,707.98
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,847.8,624.34
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,716.09,528.54
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,661.91,492.41
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,593.41,445.25
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,509.07,384.35
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,411.94,312.85
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,590.93,454.55
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,747.4,573.42
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,632.55,490.17
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,517.56,404.76
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,466.47,368.12
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,416.47,331.07
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,358.74,286.33
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,303.31,242.21
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,241.43,192.02
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,183.33,143.54
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,113.18,84.49
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,54.4,30.53
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,20.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,24.1,11.88
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,39.74,27.83
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,55.83,42.35
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,63.63,49.41
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,66.04,51.54
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,91.93,73.69
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,111.55,90.16
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,133.55,100.84
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,160.41,123.06
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,190.26,144.06
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,232.42,174.71
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,262.84,196.67
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,305.17,228.13
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,335.64,251.78
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,366.67,275.66
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,392.35,294.76
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,416.57,312.26
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,441.74,330.84
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,467.62,349.8
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,538.19,401.72
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,623.09,462.93
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,646.25,480.37
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,674.86,501.81
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,514.51,383.74
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,335.15,247.71
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,340.06,251.81
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,344.48,255.14
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,369.03,273.05
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,394.0,291.16
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,406.57,300.35
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,419.24,309.68
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,459.58,339.41
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,500.71,369.43
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,626.69,462.84
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,753.48,553.99
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,764.09,563.08
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,783.87,578.91
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,718.93,534.66
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,666.07,498.35
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,617.18,464.38
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,553.85,419.83
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,581.84,444.14
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,590.18,454.08
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,527.48,408.4
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,466.47,363.51
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,411.35,322.86
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,347.18,274.39
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,290.42,230.17
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,236.24,186.91
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,181.18,142.39
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,119.49,91.64
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,69.9,50.08
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,6.97
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.29,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,8.33,0.45
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,19.01,10.34
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,29.7,19.87
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,41.81,30.49
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,53.93,40.95
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,91.51,73.05
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,126.53,102.45
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,104.73,78.8
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,77.29,57.18
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,65.16,47.21
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,53.05,37.29
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,109.06,81.63
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,162.88,123.26
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,153.45,115.59
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,143.49,107.6
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,181.94,136.84
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,220.85,165.99
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,191.86,143.62
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,161.84,120.51
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,170.76,127.01
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,179.82,133.52
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,211.61,157.47
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,243.78,181.5
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,377.19,280.68
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,515.71,380.22
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,472.27,348.16
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,426.31,314.68
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,412.94,304.54
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,398.82,293.8
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,448.15,329.89
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,498.7,366.31
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,495.32,364.11
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,491.56,361.9
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,502.14,370.25
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,512.52,378.48
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,445.46,330.35
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,377.75,281.24
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,332.93,248.94
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,275.5,206.71
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,251.08,188.95
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,226.59,170.9
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,270.47,205.61
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,303.45,231.86
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,302.72,232.83
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,300.56,232.73
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,265.83,206.84
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,231.47,180.83
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,194.87,152.46
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,158.68,123.76
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,121.79,93.75
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,85.44,63.67
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,49.67,33.84
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,19.5,7.81
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.63,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.84,5.28
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,35.91,24.43
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,55.9,42.08
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,72.05,56.18
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,89.31,70.91
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,51.91,38.98
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.56,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,6.03,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.49,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,72.64,53.04
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,135.27,102.52
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,122.6,92.15
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,109.24,81.36
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,150.76,113.8
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,192.46,146.08
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,202.83,153.78
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,213.33,161.61
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,363.54,276.43
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,529.49,399.34
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,559.07,420.44
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,588.97,442.03
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,577.16,431.67
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,555.03,413.87
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,683.51,511.78
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,829.01,617.87
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,856.42,636.05
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,882.12,654.25
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,836.91,618.87
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,778.58,573.83
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,732.42,540.66
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,675.11,499.19
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,672.84,497.85
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,669.51,495.62
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,647.49,480.03
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,624.39,463.74
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,774.56,577.57
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,900.49,671.25
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,761.28,569.35
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,604.04,453.54
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,538.23,406.22
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,473.22,358.5
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,358.75,273.88
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,260.48,199.08
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,313.87,243.22
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,375.97,292.91
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,332.05,259.9
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,289.74,227.78
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,246.57,194.59
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,193.92,153.05
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,148.88,116.4
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,104.98,79.94
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,62.65,44.42
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,18.56,7.41
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.41,11.77
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,43.48,30.89
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,62.85,48.18
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,59.63,45.79
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,60.03,46.17
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,88.65,70.62
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,116.2,93.81
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,70.41,51.86
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,16.71,8.0
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,71.7,52.51
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,124.22,94.25
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,202.31,153.38
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,288.17,217.85
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,315.09,238.35
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,342.35,259.03
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,273.23,206.6
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,198.35,149.0
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,207.26,155.67
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,216.24,162.29
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,224.15,167.79
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,232.2,173.39
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,289.35,216.0
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,347.24,258.42
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,315.9,234.5
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,283.69,210.16
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,294.79,218.23
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,305.97,226.27
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,275.7,203.86
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,244.92,181.09
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,280.48,207.32
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,316.53,233.39
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,373.61,274.51
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,424.42,310.24
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,475.78,346.64
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,527.83,382.59
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,579.59,418.5
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,617.55,444.39
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,779.81,558.73
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,910.53,643.49
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,886.7,626.62
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,859.9,610.02
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,743.62,539.2
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,628.43,463.11
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,662.21,492.76
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,690.89,515.14
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,633.49,478.69
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,576.89,442.17
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,513.73,397.62
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,452.54,352.56
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,375.57,294.04
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,301.1,234.88
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,214.68,163.71
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,138.23,92.17
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,48.47,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.19,14.82
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,42.03,29.77
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,57.4,43.55
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,66.88,52.0
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,80.18,63.41
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,96.01,76.83
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,111.7,89.91
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,109.54,83.53
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,106.6,80.72
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,138.59,105.46
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,171.05,130.14
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,180.52,136.83
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,189.88,143.44
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,201.66,152.11
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,213.54,160.85
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,311.97,234.29
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,416.2,310.48
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,453.28,336.6
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,492.23,363.96
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,553.49,408.51
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,628.61,462.19
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,642.9,470.85
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,653.63,477.01
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,636.13,463.26
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,611.25,444.33
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,761.93,557.76
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,919.95,667.57
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,941.86,680.86
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,961.09,693.41
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,975.03,702.61
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,985.92,709.97
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,991.71,714.16
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,994.35,716.47
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,990.33,714.62
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,983.2,710.93
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,966.51,701.13
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,947.11,689.7
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,925.1,677.68
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,906.24,667.78
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,875.07,648.27
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,841.91,627.43
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,801.88,602.71
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,760.57,576.82
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,711.41,543.89
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,661.89,510.25
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,603.34,469.88
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,540.33,424.83
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,476.53,376.96
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,415.33,329.52
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,340.27,270.05
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,271.14,213.2
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,190.1,145.41
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,107.73,71.84
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,38.68,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,12.39,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,23.78,12.37
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,41.73,29.61
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,57.39,43.74
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,73.02,57.48
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,88.24,70.54
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,86.83,69.27
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,81.7,64.71
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,104.06,68.07
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,143.51,87.89
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,197.82,136.36
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,244.54,180.85
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,248.77,186.66
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,252.25,191.07
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,246.73,186.97
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,245.75,186.15
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,329.99,248.66
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,421.92,315.62
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,353.03,264.16
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,271.72,202.8
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,328.57,244.59
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,392.06,290.07
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,342.17,253.31
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,290.89,215.52
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,506.13,376.29
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,739.76,540.27
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,822.72,601.06
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,905.26,657.29
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,933.4,673.68
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,952.52,684.61
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,967.78,694.14
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,980.05,701.85
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,984.84,704.88
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,986.5,706.1
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,737.94,539.76
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,449.66,330.34
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,726.69,537.54
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,957.48,692.96
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,808.03,592.02
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,650.95,480.24
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,659.29,489.96
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,663.75,495.77
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,727.46,545.47
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,771.78,578.49
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,721.71,545.89
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,671.45,513.29
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,613.51,474.45
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,556.47,434.41
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,486.69,383.25
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,416.36,329.97
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,341.69,271.41
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,272.83,215.14
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,189.15,145.18
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,104.54,70.53
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,37.49,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.34,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,14.36,6.59
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,22.25,13.69
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,31.55,21.91
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,40.87,30.02
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,31.09,21.5
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,21.34,12.97
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,15.77,7.49
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,10.21,2.83
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,106.5,80.54
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,195.69,148.87
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,247.81,182.89
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,321.87,234.24
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,361.58,262.08
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,424.22,309.18
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,472.38,347.49
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,520.37,384.81
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,566.03,420.28
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,611.67,455.13
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,654.26,487.07
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,695.58,517.63
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,734.63,545.37
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,772.6,571.98
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,811.62,599.53
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,851.79,626.58
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,881.51,644.81
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,909.12,661.49
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,932.08,674.49
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,952.49,685.82
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,967.76,694.72
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,980.05,701.76
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,979.22,700.53
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,984.11,703.13
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,991.04,707.02
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,985.88,703.34
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,975.92,697.51
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,962.91,689.92
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,942.78,677.95
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,920.01,664.43
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,892.71,648.65
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,862.97,631.26
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,824.18,608.29
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,783.84,584.0
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,740.49,557.19
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,692.65,526.69
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,635.52,488.84
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,579.14,450.55
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,506.99,397.23
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,438.27,344.8
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,358.74,283.07
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,289.78,227.13
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,207.39,158.87
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,134.81,92.9
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,46.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,13.34,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,25.09,13.54
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,41.79,29.7
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,58.85,45.01
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,73.14,57.59
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,82.49,65.62
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,97.92,78.71
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,120.73,97.79
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,113.2,80.33
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,146.64,91.28
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,196.0,138.12
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,225.91,171.27
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,262.43,198.12
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,294.6,221.77
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,236.29,178.64
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,161.14,121.38
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,156.45,117.41
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,151.59,113.25
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,157.85,117.91
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,164.27,122.69
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,300.39,225.28
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,440.97,326.95
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,273.68,204.18
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,96.2,69.33
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,82.76,58.94
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,69.27,48.37
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,81.93,58.16
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,94.64,67.95
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,98.45,70.89
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,102.26,73.85
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,87.23,62.42
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,72.16,50.89
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,63.66,44.32
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,55.18,37.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,53.75,36.75
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,52.32,35.76
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,49.48,33.59
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,46.66,31.42
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,41.96,27.84
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,37.28,24.23
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,66.2,47.39
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,95.38,70.69
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,144.33,109.98
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,195.77,151.08
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,328.58,258.71
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,445.29,350.78
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,399.8,316.87
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,342.81,274.13
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,284.44,228.05
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,229.27,183.46
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,180.03,143.01
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,123.71,96.12
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,74.84,54.91
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.77,12.12
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,26.22,14.56
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,41.69,29.78
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,56.69,43.36
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,69.56,54.74
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,81.89,65.32
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,85.4,68.22
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,93.03,74.51
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,125.16,93.67
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,172.59,123.79
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,192.01,129.34
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,236.19,156.9
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,282.02,193.98
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,330.03,232.89
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,368.0,267.81
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,388.85,286.75
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,402.07,297.58
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,401.17,297.39
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,305.48,228.15
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,194.39,145.31
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,235.84,176.47
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,277.79,206.86
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,460.81,341.24
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,658.7,477.31
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,720.43,516.75
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,784.52,558.3
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,789.32,560.51
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,790.88,561.34
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,786.81,557.96
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,780.22,553.01
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,803.23,569.92
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,825.07,585.79
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,854.8,606.26
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,876.41,621.66
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,858.85,612.38
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,838.97,601.92
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,752.85,544.81
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,677.92,493.72
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,699.38,512.34
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,717.35,527.86
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,405.28,307.77
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,79.26,57.02
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,185.37,141.56
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,294.67,226.17
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,145.32,111.01
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,8.35,1.14
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.42,0.43
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,5.1,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.7,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.78,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.39,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
