Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.5
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.26,28.17
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.23,38.17
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.56,45.55
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,67.47,52.33
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,74.1,57.91
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,80.3,63.01
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,113.97,76.4
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,156.77,103.18
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,208.22,145.27
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,242.72,175.9
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,282.8,203.75
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,326.55,235.93
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,366.88,269.73
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,407.5,302.23
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,452.04,335.55
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,510.02,378.54
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,549.29,407.63
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,586.73,434.69
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,612.69,452.23
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,635.88,467.35
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,685.36,501.91
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,736.01,536.64
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,746.49,542.28
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,754.53,546.38
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,763.97,552.21
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,770.44,555.99
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,771.13,555.52
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,769.56,553.56
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,781.54,562.35
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,792.15,570.19
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,739.58,533.46
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,674.57,488.31
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,629.51,457.39
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,583.28,425.21
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,699.87,511.74
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,812.91,592.82
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,841.09,614.84
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,868.63,636.68
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,744.6,550.04
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,617.97,459.75
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,620.87,466.25
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,633.29,478.42
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,633.36,481.21
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,627.36,479.66
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,571.02,440.09
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,515.92,400.8
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,455.03,355.59
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,396.46,310.93
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,326.21,256.51
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,250.71,196.34
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,180.39,138.51
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,115.84,83.66
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,55.62,12.45
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,27.01,15.04
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,38.06,26.32
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.73,36.88
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,54.71,41.41
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,59.7,45.7
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,63.12,48.47
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,66.28,50.91
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,117.54,79.59
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,171.65,120.58
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,207.63,144.98
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,249.09,175.47
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,271.26,187.84
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,324.59,227.16
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,374.4,268.82
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,425.21,310.34
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,475.01,350.1
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,529.15,391.72
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,575.81,427.64
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,621.89,462.25
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,666.39,494.03
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,709.72,524.17
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,749.35,551.24
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,787.33,576.1
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,821.9,598.7
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,854.43,619.85
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,882.68,638.1
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,908.73,654.9
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,931.13,667.98
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,951.03,679.44
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,965.35,688.75
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,976.69,696.27
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,874.48,627.7
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,745.39,533.94
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,729.26,524.37
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,711.7,513.15
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,719.56,520.52
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,725.41,526.47
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,753.22,549.98
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,790.56,579.45
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,750.67,552.71
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,710.02,525.71
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,695.42,518.94
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,677.01,509.29
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,583.64,442.49
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,482.11,368.72
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,468.03,361.43
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,463.34,359.96
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,396.45,310.1
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,344.68,270.47
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,286.17,224.9
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,230.74,180.23
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,169.03,129.3
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,112.17,80.78
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,53.93,13.7
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,14.98
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.05,38.85
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,57.93,44.15
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,71.55,55.81
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,78.68,61.82
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,85.7,67.6
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,102.68,77.72
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,119.85,90.94
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,144.32,109.73
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,169.43,128.8
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,183.77,139.21
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,198.3,149.68
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,236.97,178.26
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,268.66,201.18
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,293.76,219.02
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,319.55,237.15
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,339.7,251.53
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,360.19,266.07
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,383.49,282.02
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,407.41,298.24
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,407.14,297.81
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,406.19,296.99
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,474.93,345.78
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,546.88,395.65
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,725.62,529.41
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,909.24,656.39
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,834.87,602.34
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,734.28,526.14
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,654.8,471.49
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,568.03,410.38
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,624.34,451.7
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,672.43,486.63
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,733.45,531.03
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,782.66,567.2
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,721.22,524.58
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,645.92,472.49
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,808.35,595.75
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,932.29,683.58
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,903.73,665.21
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,872.93,646.28
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,742.5,558.7
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,595.94,452.26
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,663.47,506.91
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,709.41,542.09
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,654.92,504.66
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,600.88,467.33
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,537.7,420.92
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,476.68,374.28
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,403.27,317.52
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,334.41,262.2
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,249.4,192.52
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,177.64,130.65
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,86.61,28.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,27.99,15.7
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,46.05,32.91
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,61.54,46.7
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,73.12,56.86
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,84.26,66.35
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,86.81,68.44
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,93.05,73.52
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,113.4,75.07
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,150.09,93.51
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,190.05,120.97
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,233.89,154.84
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,275.91,188.63
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,322.68,226.95
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,370.59,267.15
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,419.88,307.82
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,471.81,349.1
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,521.01,387.62
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,567.84,424.05
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,614.4,459.46
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,659.58,492.46
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,705.14,524.98
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,744.97,552.97
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,783.28,578.5
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,819.26,601.26
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,853.67,622.74
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,883.34,641.57
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,910.86,659.11
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,933.46,672.26
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,953.56,683.76
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,969.44,693.69
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,982.37,701.78
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,989.28,706.07
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,993.05,708.48
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,991.68,707.72
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,987.19,705.11
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,977.69,699.4
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,965.26,691.97
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,955.64,687.88
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,934.57,676.41
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,906.62,659.45
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,876.42,641.02
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,839.81,618.95
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,801.53,595.57
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,757.22,566.88
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,715.97,539.99
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,662.2,504.41
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,608.82,468.37
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,547.6,425.16
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,488.14,381.12
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,414.77,325.18
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,345.89,270.41
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,264.34,203.75
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,189.81,139.88
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,92.12,32.54
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.88
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.1,26.27
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.78,36.75
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,54.39,40.95
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,58.96,44.87
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,62.01,47.43
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,64.83,49.7
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,87.25,51.12
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,128.44,71.25
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,173.65,102.71
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,221.77,140.65
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,274.72,184.23
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,325.12,226.47
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,375.43,268.65
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,426.7,310.66
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,481.67,354.28
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,531.8,393.3
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,579.34,430.17
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,626.27,465.72
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,671.24,498.21
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,715.16,529.17
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,755.27,556.64
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,793.67,582.21
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,829.03,604.34
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,862.3,624.88
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,891.63,643.96
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,918.7,661.54
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,941.62,676.41
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,961.96,689.65
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,977.57,699.65
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,990.14,707.78
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,998.11,713.06
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,1002.92,716.44
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,1001.53,715.97
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,996.97,713.63
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,984.99,706.64
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,970.18,697.97
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,951.29,686.49
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,938.31,678.99
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,910.76,662.21
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,880.92,644.01
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,844.75,622.29
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,806.9,599.25
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,760.42,569.04
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,717.14,540.74
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,663.35,504.99
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,609.94,468.78
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,546.33,423.79
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,484.84,378.21
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,411.81,322.9
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,343.2,268.67
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,257.08,198.38
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,184.16,135.86
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,90.15,33.83
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.11,13.46
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.77,24.43
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.98,33.67
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,49.05,36.56
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,50.68,37.99
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,53.37,40.17
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,55.86,42.08
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,79.49,43.69
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,127.87,68.64
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,175.12,101.48
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,225.07,141.01
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,274.75,182.45
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,333.14,231.03
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,384.33,273.98
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,436.21,316.49
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,487.53,357.48
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,539.05,397.4
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,588.18,435.16
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,636.61,471.41
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,681.87,503.72
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,725.87,534.28
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,767.44,561.6
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,807.19,587.43
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,843.24,609.33
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,877.12,629.56
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,906.56,647.73
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,933.54,664.21
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,957.08,677.37
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,977.9,688.76
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,993.84,698.5
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,1006.62,706.36
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,1014.7,711.38
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,1019.51,714.5
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,1018.5,714.14
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,1014.2,711.91
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,1004.72,706.59
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,992.14,699.49
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,973.98,689.0
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,952.96,676.84
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,926.27,661.52
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,897.13,644.62
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,862.07,624.36
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,832.58,607.64
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,788.84,580.31
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,743.97,551.94
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,692.29,518.88
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,640.57,485.06
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,579.75,443.97
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,523.77,404.35
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,452.78,351.5
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,385.88,299.3
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,303.43,232.91
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,229.34,169.48
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,112.08,45.47
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,25.11,13.32
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.16,24.63
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.73,34.16
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,52.58,39.4
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,58.2,44.22
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,61.29,46.82
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,64.16,49.12
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,88.73,52.9
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,131.29,74.54
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,175.66,105.23
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,223.14,142.48
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,270.89,181.74
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,325.82,226.74
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,375.41,267.74
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,426.15,308.58
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,475.35,346.53
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,525.24,383.51
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,573.23,417.62
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,623.26,451.52
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,668.39,480.75
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,712.76,508.14
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,753.02,534.73
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,791.68,559.14
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,825.97,580.18
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,857.91,599.66
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,887.1,618.61
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,914.17,636.29
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,937.34,651.61
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,958.1,665.56
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,974.22,676.1
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,987.41,684.99
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,995.12,690.69
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,999.71,694.65
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,998.15,694.35
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,993.5,692.35
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,992.0,693.1
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,978.5,686.53
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,959.02,675.81
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,936.86,663.51
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,907.46,646.65
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,875.91,628.4
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,837.89,606.57
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,802.82,586.47
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,753.84,555.61
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,704.53,524.14
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,649.05,488.42
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,594.07,452.09
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,525.75,403.41
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,455.39,351.82
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,383.82,298.6
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,317.2,246.72
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,235.06,180.37
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,161.77,118.81
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,80.84,32.83
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,25.45,13.5
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.58,37.57
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,58.18,44.36
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,65.42,50.57
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,70.39,54.64
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,75.06,58.32
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,95.28,59.54
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,134.49,78.88
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,193.45,127.09
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,245.47,172.4
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,280.74,202.05
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,310.29,226.55
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,354.18,259.13
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,403.31,295.57
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,430.45,315.79
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,453.42,332.14
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,485.22,355.12
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,516.93,377.63
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,541.48,394.15
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,570.02,413.08
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,663.19,483.94
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,778.51,567.42
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,714.77,518.46
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,629.76,453.3
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,732.11,526.57
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,842.55,602.34
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,730.53,524.08
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,606.67,436.68
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,710.37,511.94
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,811.36,582.43
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,756.38,543.51
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,688.94,496.83
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,850.82,615.86
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,985.87,706.98
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,899.66,650.61
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,803.33,582.7
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,873.4,637.37
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,924.32,672.87
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,898.03,656.29
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,869.35,638.81
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,833.29,615.98
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,799.71,594.77
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,756.07,566.83
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,711.44,537.88
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,657.55,502.08
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,604.06,465.81
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,543.2,421.83
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,483.99,377.31
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,412.55,323.01
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,345.35,269.81
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,262.89,202.95
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,193.13,143.25
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,94.54,40.9
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,13.82,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.68,11.41
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,33.0,22.09
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,42.87,31.02
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,49.11,36.61
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,54.02,40.84
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,56.92,43.19
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,59.6,45.25
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,81.66,47.47
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,123.18,67.75
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,167.63,98.21
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,220.16,139.06
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,267.63,178.07
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,317.22,219.19
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,367.01,260.64
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,417.89,302.08
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,437.08,319.38
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,440.42,321.35
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,508.36,371.94
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,614.54,448.96
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,659.18,479.13
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,702.92,508.19
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,695.46,498.75
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,677.05,481.2
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,758.41,541.43
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,850.69,602.8
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,789.0,558.75
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,709.64,499.01
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,832.68,587.86
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,952.3,664.13
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,857.25,601.0
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,737.39,515.83
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,673.87,474.85
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,615.86,436.0
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,663.94,471.15
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,723.13,512.38
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,855.26,607.46
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,966.64,681.13
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,947.85,669.99
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,926.4,658.46
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,898.45,642.75
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,868.25,625.53
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,831.87,604.95
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,798.25,585.96
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,751.9,556.88
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,704.93,526.96
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,650.83,491.68
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,597.21,455.92
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,532.86,410.0
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,470.7,364.12
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,397.76,309.46
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,326.52,253.91
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,245.12,188.31
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,172.67,127.42
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,86.08,37.78
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.7,12.79
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.99,23.72
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,45.98,33.65
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,52.23,39.18
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,58.32,44.32
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,61.4,46.81
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,64.26,49.0
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,85.72,51.11
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,126.89,70.99
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,170.86,100.76
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,217.93,136.98
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,265.71,175.82
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,320.48,220.22
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,369.75,260.72
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,420.24,301.31
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,469.13,339.05
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,518.49,375.82
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,565.89,410.97
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,612.97,444.86
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,659.7,476.91
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,703.26,506.01
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,743.01,532.93
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,781.19,557.44
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,763.93,542.05
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,733.97,516.32
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,762.07,535.38
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,789.8,553.64
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,874.19,613.6
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,950.94,661.59
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,839.09,587.92
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,692.55,484.69
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,856.54,602.61
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,992.41,690.88
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,991.34,689.65
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,987.17,687.9
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,979.29,684.48
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,968.29,679.25
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,832.56,594.06
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,670.2,482.06
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,788.62,570.89
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,880.41,633.35
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,844.8,611.97
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,807.47,590.3
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,763.46,562.97
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,722.03,537.03
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,668.74,502.84
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,615.75,468.07
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,556.09,427.36
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,498.01,385.28
