Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,426.03,331.36
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,358.31,278.42
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,278.0,213.28
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,205.6,151.76
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,99.32,45.27
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.82,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.71,11.14
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.04,21.97
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.93,30.9
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,48.8,36.17
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,53.31,40.06
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,55.84,42.1
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,58.2,43.89
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,80.04,46.4
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,122.49,67.0
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,167.29,97.49
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,220.24,138.63
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,268.34,178.25
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,318.52,220.04
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,368.21,261.28
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,419.0,302.49
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,468.46,341.7
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,522.42,382.88
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,570.01,419.4
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,617.15,454.75
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,661.85,486.64
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,705.54,517.05
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,745.87,544.91
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,784.59,570.53
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,821.32,593.47
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,856.39,615.1
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,787.2,565.41
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,691.71,492.75
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,828.89,593.78
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,957.43,678.83
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,973.71,688.56
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,986.98,697.25
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,994.69,702.81
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,999.23,706.52
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,998.57,708.24
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,994.75,708.1
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,858.83,618.83
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,695.37,501.65
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,826.01,599.94
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,932.6,673.23
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,904.24,655.38
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,873.69,636.95
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,837.62,615.55
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,804.01,595.63
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,758.01,567.11
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,711.36,537.66
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,656.74,501.38
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,602.54,464.62
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,540.19,419.38
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,479.82,373.95
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,407.48,319.16
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,336.0,262.89
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,256.55,197.86
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,185.58,137.38
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,91.96,42.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,14.3,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.55,11.62
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.65,23.35
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,45.28,33.03
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,49.75,37.14
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,52.56,39.59
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,55.54,42.03
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,58.31,44.17
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,76.88,43.89
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,123.45,66.84
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,169.2,97.99
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,217.78,136.02
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,266.46,176.34
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,317.7,219.34
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,374.71,266.51
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,426.11,308.55
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,476.23,348.63
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,526.64,387.74
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,575.18,424.32
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,623.11,459.36
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,668.73,491.96
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,713.23,522.96
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,754.29,550.57
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,793.59,576.51
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,828.09,597.9
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,860.01,617.44
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,889.67,636.44
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,917.04,653.93
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,940.26,669.01
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,960.89,682.51
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,977.29,693.09
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,990.67,701.86
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,997.98,705.73
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,1002.11,707.73
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,887.58,634.0
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,744.78,532.81
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,878.49,632.19
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,975.97,697.83
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,957.65,686.25
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,936.6,673.81
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,917.03,662.7
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,886.91,644.64
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,850.69,623.53
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,812.75,601.03
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,766.58,571.59
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,723.42,543.85
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,669.83,508.58
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,616.56,472.79
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,552.03,427.62
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,489.78,381.68
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,417.71,327.07
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,349.89,273.52
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,264.15,203.72
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,191.53,141.92
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,94.55,44.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.56,11.56
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,34.28,23.08
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,44.53,32.39
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,48.93,36.44
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,51.79,38.94
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,76.2,59.61
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,105.31,83.83
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,126.75,90.26
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,162.32,109.97
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,200.64,140.78
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,238.01,172.52
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,269.72,196.38
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,302.26,220.89
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,339.71,249.17
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,378.68,278.35
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,425.59,312.37
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,484.27,355.35
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,495.35,363.44
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,495.7,362.79
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,584.83,431.59
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,713.45,526.72
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,664.87,486.93
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,600.11,434.29
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,675.36,488.19
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,758.66,546.01
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,789.28,567.53
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,819.46,589.01
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,798.04,573.88
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,773.76,556.93
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,727.11,524.85
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,669.7,485.04
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,843.23,614.87
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,988.99,715.25
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,988.08,714.13
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,984.08,712.11
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,862.35,630.36
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,712.85,521.63
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,618.15,456.71
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,537.46,399.54
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,413.78,310.08
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,305.37,229.25
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,582.62,444.9
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,799.2,601.58
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,709.47,538.85
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,614.12,470.64
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,484.7,375.87
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,379.15,295.65
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,335.49,263.41
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,292.36,230.49
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,244.14,192.45
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,197.42,154.55
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,136.81,104.46
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,88.67,63.64
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,42.04,17.26
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,16.7,6.38
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,33.8,22.61
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,50.35,37.32
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,68.67,53.27
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,86.8,68.75
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,104.29,83.5
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,124.39,100.19
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,139.8,106.16
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,156.17,118.27
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,185.91,140.15
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,218.08,164.0
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,253.92,190.13
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,285.48,213.16
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,296.72,222.68
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,295.87,222.51
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,354.64,266.06
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,427.85,320.1
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,456.45,341.0
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,485.06,361.78
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,537.07,399.62
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,600.8,445.28
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,584.55,432.04
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,565.55,416.7
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,353.91,263.54
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,126.06,91.49
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,99.65,71.5
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,73.08,51.08
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,166.89,122.98
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,261.74,194.03
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,238.3,176.46
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,214.55,158.83
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,183.35,135.45
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,151.95,111.73
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,229.29,170.43
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,308.37,229.3
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,226.67,168.54
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,145.46,107.23
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,119.93,88.06
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,94.48,68.63
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,157.53,117.95
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,223.04,168.57
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,175.31,132.11
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,128.02,95.64
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,133.13,100.03
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,138.72,104.78
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,77.29,56.62
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,20.41,10.99
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.16,8.39
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.9,5.75
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.12,3.48
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.33,1.18
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,12.39,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,23.32,10.98
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,39.02,26.94
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,55.1,41.33
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,70.11,54.47
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,84.75,66.98
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,101.78,81.34
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,118.21,94.92
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,98.37,66.98
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,121.5,68.09
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,186.91,122.9
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,239.39,170.63
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,243.01,178.85
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,230.82,173.5
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,290.74,216.65
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,366.67,271.54
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,407.23,300.85
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,443.61,327.11
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,493.23,362.81
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,548.25,401.99
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,583.67,426.62
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,619.67,451.36
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,607.14,441.0
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,590.53,427.46
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,650.31,469.83
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,718.08,516.57
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,741.05,531.83
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,763.52,546.97
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,799.99,571.96
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,839.42,598.61
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,863.77,615.02
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,886.6,630.53
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,865.13,616.64
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,840.99,601.29
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,862.67,617.14
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,882.11,631.23
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,931.24,669.47
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,963.7,691.37
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,945.16,680.02
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,923.95,667.42
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,834.66,609.83
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,737.41,542.57
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,631.38,469.89
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,544.37,408.19
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,636.76,480.58
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,706.11,532.25
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,652.34,495.38
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,599.0,458.93
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,536.88,414.46
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,476.73,369.78
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,404.28,315.09
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,332.58,258.96
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,252.62,194.38
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,181.44,134.44
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,90.67,44.29
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.18,9.32
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,30.38,19.78
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,39.77,28.32
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,43.03,31.38
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,46.2,34.16
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,48.73,36.22
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,51.06,38.03
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,68.46,38.34
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,115.93,60.94
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,182.27,115.75
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,239.35,166.57
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,257.71,174.17
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,310.19,211.13
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,366.95,257.33
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,418.06,298.41
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,468.22,337.67
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,518.51,375.75
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,566.38,411.76
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,613.62,446.32
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,659.07,477.78
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,703.35,507.53
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,744.4,534.27
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,783.76,559.13
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,778.42,551.33
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,759.29,531.72
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,800.86,558.93
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,842.78,585.54
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,900.82,627.11
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,951.05,657.23
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,966.98,667.24
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,979.91,675.87
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,987.78,681.55
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,992.51,685.48
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,936.16,651.47
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,859.96,599.04
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,778.1,545.26
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,706.92,497.13
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,733.25,519.48
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,768.92,546.94
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,775.59,554.5
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,777.26,559.14
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,741.11,537.97
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,703.32,515.63
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,662.93,490.21
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,621.56,463.6
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,601.54,452.76
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,583.61,442.63
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,522.85,399.89
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,463.85,357.24
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,390.63,302.82
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,327.15,253.44
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,250.99,191.89
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,182.48,134.28
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,90.98,44.34
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.31,9.75
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,36.81,24.86
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,48.48,35.38
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,58.08,43.85
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,67.2,51.64
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,73.21,56.58
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,78.87,61.05
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,96.97,63.52
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,135.75,81.5
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,176.71,108.08
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,221.05,141.0
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,265.98,176.36
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,313.33,213.9
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,360.78,252.03
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,409.76,290.61
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,457.36,326.93
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,505.48,362.56
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,551.74,396.99
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,600.72,432.44
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,618.06,442.57
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,626.24,445.44
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,688.39,491.37
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,762.34,544.39
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,798.77,568.38
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,834.34,591.48
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,864.03,610.37
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,891.76,628.04
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,837.19,589.93
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,763.73,536.05
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,812.8,570.92
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,867.53,608.15
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,496.37,360.42
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,107.05,75.23
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,151.54,109.44
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,196.6,143.45
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,133.47,96.32
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,70.99,48.98
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,57.39,38.79
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,43.82,28.47
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,70.42,49.16
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,97.3,70.03
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,193.64,144.94
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,290.72,219.21
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,329.43,251.01
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,378.09,290.1
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,344.78,266.3
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,310.85,241.84
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,273.46,213.94
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,236.2,185.42
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,195.0,152.8
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,154.7,120.08
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,112.85,85.16
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,72.02,50.71
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,29.14,10.71
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.39,8.25
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,31.2,20.35
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,41.55,29.8
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,47.92,35.55
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,52.9,39.88
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,55.86,42.3
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,58.6,44.43
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,74.97,45.42
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,116.93,64.33
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,161.03,93.44
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,208.18,129.64
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,261.23,172.83
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,311.02,214.15
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,360.87,255.93
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,411.95,297.99
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,461.41,337.36
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,511.26,375.87
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,562.94,414.47
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,610.14,448.9
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,655.16,480.9
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,699.19,511.4
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,739.39,539.44
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,778.03,564.86
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,814.28,588.56
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,848.9,611.08
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,878.79,630.13
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,906.46,647.73
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,929.61,661.42
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,950.26,673.53
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,966.75,684.06
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,980.29,692.84
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,987.82,697.94
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,992.2,701.22
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,991.95,701.72
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,988.59,700.42
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,980.77,696.44
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,961.87,685.55
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,942.66,674.95
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,920.81,662.66
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,892.63,646.23
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,867.1,631.5
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,678.06,503.68
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,479.78,359.59
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,607.91,459.57
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,698.59,528.38
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,644.14,491.33
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,590.14,454.43
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,527.56,409.6
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,466.91,364.77
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,391.68,306.97
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,326.1,254.58
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,250.61,192.9
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,182.66,135.23
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,91.54,45.18
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.4,7.95
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.41,21.19
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.9,31.51
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,50.23,37.19
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,56.39,42.48
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,59.99,45.42
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,63.32,48.02
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,78.58,48.66
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,119.8,66.92
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,163.64,95.67
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,210.61,131.58
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,258.43,170.5
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,308.12,211.5
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,362.11,255.34
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,412.25,295.52
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,440.93,319.93
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,452.23,328.4
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,474.96,344.72
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,486.77,352.81
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,575.65,419.4
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,695.77,506.24
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,736.15,533.67
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,774.59,558.69
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,810.23,580.61
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,844.0,601.13
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,804.45,572.16
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,748.59,529.05
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,849.92,602.34
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,945.67,664.35
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,961.64,674.19
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,974.72,682.97
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,982.85,688.78
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,987.9,692.83
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,987.39,693.52
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,993.07,698.29
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,977.52,690.11
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,968.02,685.97
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,958.73,683.07
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,937.81,672.74
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,911.32,657.46
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,882.49,640.61
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,846.2,619.71
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,808.17,597.39
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,767.58,572.0
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,722.38,543.02
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,669.97,508.93
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,617.77,474.19
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,555.69,430.89
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,495.39,386.59
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,424.55,332.83
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,357.71,279.98
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,277.47,214.24
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,203.54,151.33
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,100.32,50.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.45,7.73
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.88,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,40.87,29.08
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,47.25,34.74
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,52.27,38.99
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,55.27,41.44
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,58.06,43.6
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,73.03,44.12
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,116.06,62.69
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,161.3,91.96
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,214.88,132.6
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,263.51,172.01
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,314.25,213.78
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,364.99,255.38
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,416.84,296.91
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,467.04,336.29
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,521.94,377.73
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,570.12,414.18
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,617.8,449.4
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,662.9,481.08
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,706.99,511.25
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,748.56,539.6
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,788.52,565.49
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,823.33,586.65
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,855.75,606.13
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,884.88,624.67
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,911.79,641.81
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,935.56,656.0
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,956.89,668.68
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,973.14,679.25
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,986.42,688.11
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,994.68,694.34
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,999.8,698.77
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,998.78,699.14
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,994.61,697.71
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,985.36,693.55
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,973.11,687.6
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,963.44,684.49
