Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,942.05,673.88
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,914.14,657.68
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,883.91,639.94
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,847.34,618.89
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,809.06,596.44
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,767.26,570.25
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,720.78,540.4
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,666.83,505.12
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,613.21,469.28
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,549.97,424.98
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,488.72,380.04
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,416.64,325.57
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,348.72,272.1
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,264.98,203.97
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,193.22,143.07
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,95.88,47.27
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.24,8.51
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,37.11,25.08
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.43,36.27
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.49,43.51
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.18,50.15
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,70.56,54.6
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,75.62,58.63
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,86.13,56.42
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,124.14,71.99
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,166.84,99.54
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,212.94,134.3
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,259.16,171.54
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,308.44,212.04
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,362.4,256.23
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,412.26,296.69
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,460.78,335.31
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,510.28,373.66
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,558.53,409.98
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,606.6,445.13
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,652.02,477.66
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,697.55,509.46
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,737.56,537.72
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,776.04,563.18
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,811.62,585.41
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,845.31,606.22
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,874.45,625.0
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,901.44,642.36
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,924.92,657.67
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,946.03,671.5
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,962.58,682.25
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,976.24,691.25
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,984.46,697.11
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,989.58,701.11
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,989.11,701.47
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,985.55,700.01
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,984.66,700.8
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,971.77,693.96
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,953.4,683.35
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,932.33,671.05
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,903.01,653.37
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,871.54,634.24
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,754.11,557.07
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,619.23,461.61
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,671.59,504.85
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,704.98,532.25
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,650.0,495.24
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,595.51,458.12
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,529.79,410.81
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,466.38,363.75
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,389.19,304.44
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,321.95,250.76
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,240.26,184.25
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,167.43,123.08
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,76.05,36.09
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,11.44,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,21.52,7.57
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,37.35,25.1
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,53.49,39.5
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,63.44,48.35
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,75.11,58.35
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,97.36,76.99
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,120.76,96.22
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,133.31,99.25
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,159.59,112.56
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,196.81,141.86
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,219.47,161.4
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,246.5,182.5
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,263.69,195.8
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,301.18,223.04
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,333.97,246.72
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,349.52,257.89
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,354.87,261.16
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,442.25,325.57
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,544.28,400.15
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,541.92,396.52
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,536.93,390.56
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,619.36,450.75
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,712.97,517.52
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,769.7,560.11
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,834.82,605.44
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,864.77,624.41
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,892.64,642.05
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,916.04,655.61
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,936.99,667.51
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,952.83,677.17
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,965.75,685.01
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,974.67,690.9
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,980.53,694.94
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,979.32,694.32
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,975.05,691.91
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,966.16,685.49
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,954.31,677.34
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,935.75,668.03
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,914.56,657.05
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,888.12,641.28
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,859.34,623.95
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,827.46,605.73
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,789.78,583.36
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,746.45,555.79
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,702.14,527.12
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,648.71,492.08
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,595.7,456.52
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,535.71,414.17
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,477.34,371.29
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,405.35,316.21
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,334.01,259.73
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,255.04,195.41
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,184.42,135.67
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,91.85,44.16
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.81
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,36.32,24.28
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,54.54,40.53
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,67.72,52.17
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,82.45,64.8
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,96.95,76.93
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,112.61,89.75
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,126.77,95.07
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,159.33,113.7
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,192.01,133.53
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,226.39,156.62
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,268.28,189.67
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,311.85,224.45
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,353.09,257.94
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,398.47,293.51
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,438.15,323.67
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,505.02,375.1
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,552.48,411.45
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,599.85,446.75
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,644.99,479.64
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,689.83,511.48
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,731.39,540.15
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,771.63,566.34
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,806.57,586.94
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,839.18,605.64
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,824.47,592.1
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,800.24,569.67
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,814.4,578.15
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,826.99,585.36
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,835.45,591.0
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,841.91,595.4
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,925.15,655.73
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,990.17,697.39
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,990.29,697.75
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,987.32,696.68
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,883.82,629.26
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,751.21,535.7
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,813.44,583.42
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,858.38,618.81
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,789.64,572.46
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,721.49,526.3
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,763.8,561.73
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,802.09,590.73
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,701.93,523.12
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,601.62,451.85
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,601.65,455.93
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,600.99,458.49
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,536.72,412.55
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,474.56,366.91
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,396.33,308.1
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,328.35,254.76
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,245.85,187.85
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,172.55,126.41
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,87.27,41.24
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,10.96,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,19.99,5.7
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,36.2,24.13
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,49.91,36.62
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,61.35,46.76
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,72.38,56.27
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,91.16,72.05
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,115.4,92.09
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,113.84,83.03
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,136.68,87.76
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,177.34,114.75
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,220.18,147.07
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,268.06,187.25
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,311.35,223.52
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,346.91,248.64
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,412.24,298.36
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,462.39,339.03
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,513.21,379.15
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,561.51,416.32
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,609.24,452.02
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,655.16,485.5
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,700.17,517.48
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,741.74,545.07
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,781.62,570.33
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,816.85,592.36
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,849.54,612.5
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,879.12,631.5
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,906.4,648.91
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,930.88,663.37
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,952.85,676.17
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,969.22,686.82
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,982.58,695.65
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,991.35,701.66
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,996.94,705.76
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,963.88,684.78
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,911.18,646.61
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,916.34,652.7
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,920.69,658.01
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,938.68,673.96
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,932.7,672.72
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,915.87,663.15
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,888.17,646.47
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,852.09,625.48
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,814.23,603.03
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,770.92,575.27
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,726.58,546.42
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,676.99,514.06
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,624.12,478.61
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,562.09,435.42
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,501.94,391.06
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,430.36,336.12
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,362.94,282.4
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,278.06,213.3
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,200.46,147.74
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,98.72,46.74
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,11.44,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,19.89,5.07
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,34.46,22.66
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,46.45,33.67
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.32,39.07
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,57.96,44.0
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,62.59,47.86
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,66.22,50.72
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,72.57,47.71
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,111.22,61.9
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,154.81,89.53
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,201.66,125.0
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,254.01,167.23
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,303.41,208.13
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,353.19,249.94
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,404.22,292.06
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,453.78,332.27
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,504.04,371.99
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,556.24,412.65
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,603.81,449.11
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,648.83,482.13
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,693.01,513.74
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,734.12,543.12
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,773.7,569.74
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,810.64,593.31
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,845.81,615.46
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,876.1,633.92
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,904.17,650.77
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,929.06,665.68
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,951.5,678.94
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,968.37,689.75
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,982.25,698.71
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,991.59,705.14
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,997.75,709.65
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,998.23,710.63
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,995.55,709.72
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,983.91,703.13
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,969.43,694.83
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,951.86,684.61
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,940.28,678.45
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,911.3,660.78
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,880.15,641.71
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,844.17,620.6
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,806.47,598.05
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,762.39,570.9
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,714.03,540.19
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,659.34,503.75
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,605.08,466.8
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,537.67,418.26
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,472.84,369.78
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,394.83,310.07
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,327.27,256.2
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,242.41,186.58
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,167.23,123.07
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,75.84,34.27
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.01,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,19.22,4.09
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,34.62,22.68
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,50.48,36.88
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,66.64,51.01
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,82.38,64.48
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,97.96,77.49
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,113.05,89.79
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,123.65,91.62
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,156.33,110.26
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,161.88,101.46
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,201.57,121.79
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,249.95,161.29
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,300.84,203.92
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,358.03,251.47
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,409.66,294.17
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,459.91,334.92
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,510.46,374.78
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,559.47,412.31
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,607.92,448.31
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,653.81,481.64
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,698.59,513.33
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,740.26,542.15
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,780.24,568.69
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,814.86,590.35
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,846.81,610.07
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,876.84,629.44
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,904.58,647.25
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,927.71,660.59
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,948.26,672.22
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,964.62,682.59
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,978.02,691.13
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,985.86,696.54
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,990.58,700.09
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,990.65,700.8
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,987.58,699.65
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,977.99,694.43
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,965.47,687.47
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,956.25,684.23
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,935.51,673.5
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,907.52,656.62
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,877.31,638.25
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,841.42,617.53
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,803.8,595.34
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,760.5,567.62
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,712.84,536.42
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,658.95,500.94
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,605.43,464.87
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,542.69,420.25
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,481.92,375.22
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,408.1,319.01
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,335.75,261.85
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,254.54,195.34
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,182.27,133.96
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,90.94,41.07
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,19.86,3.67
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,34.07,22.18
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.77,32.91
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.05,38.65
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,58.08,43.9
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,77.19,59.99
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,107.93,85.5
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,126.98,100.63
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,155.7,116.04
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,176.17,130.86
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,196.43,145.78
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,237.65,170.01
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,307.55,218.13
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,344.46,244.23
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,404.3,289.53
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,454.17,329.55
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,509.47,372.34
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,558.17,410.05
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,606.43,446.48
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,651.87,479.29
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,696.45,510.64
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,738.09,539.46
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,778.11,565.72
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,814.41,588.28
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,848.59,609.22
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,879.69,629.29
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,908.54,647.85
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,932.79,662.01
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,954.5,674.6
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,971.53,685.59
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,985.55,694.77
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,994.49,699.37
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,1000.25,702.07
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,1000.8,703.07
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,998.16,702.21
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,987.5,696.4
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,973.93,688.87
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,956.77,680.57
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,945.38,676.08
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,917.61,659.47
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,887.56,641.49
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,851.74,620.91
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,814.13,598.88
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,767.6,569.16
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,724.64,541.55
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,670.47,506.18
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,616.6,470.34
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,551.4,424.68
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,488.45,378.42
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,415.33,323.2
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,343.31,266.71
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,259.06,198.19
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,184.33,135.11
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,91.73,40.38
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,18.94,2.42
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,34.57,22.52
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,48.43,35.12
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,62.39,47.39
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,75.84,58.93
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,87.02,68.25
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,97.72,76.93
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,91.9,71.68
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,123.96,76.09
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,177.04,115.74
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,228.84,158.45
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,242.39,175.05
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,238.62,176.98
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,259.56,192.06
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,280.83,207.19
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,340.83,250.24
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,399.32,291.84
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,440.26,320.53
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,483.92,350.88
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,542.85,392.94
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,612.11,441.74
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,508.26,367.18
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,389.83,280.26
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,528.79,379.69
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,678.04,481.68
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,726.29,514.57
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,776.63,549.06
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,780.54,549.7
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,782.4,549.25
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,764.64,536.36
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,744.31,521.84
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,814.72,571.3
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,892.99,624.4
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,940.6,661.42
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,975.57,686.19
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,968.31,681.93
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,957.95,676.16
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,939.49,665.03
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,918.36,652.34
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,889.63,635.14
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,863.62,619.75
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,826.94,598.82
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,788.73,576.65
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,689.9,511.35
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,591.39,442.13
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,480.5,363.73
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,390.68,297.89
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,429.95,330.34
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,446.23,344.49
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,373.28,289.52
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,305.45,236.62
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,224.8,171.46
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,143.43,104.33
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,69.54,28.5
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.53,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.12,1.17
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,35.94,23.63
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.04,38.3
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,65.28,50.02
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,78.06,61.04
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,87.17,68.65
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,101.76,80.63
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,115.22,91.42
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,129.53,97.94
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,144.54,108.99
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,159.85,120.14
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,217.58,161.26
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,281.41,207.02
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,320.55,235.48
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,363.09,266.45
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,393.87,288.93
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,424.36,310.73
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,473.87,346.29
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,537.64,391.67
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,519.19,376.82
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,496.11,358.13
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,549.66,396.24
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,606.98,436.31
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,650.48,465.9
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,700.07,499.23
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,722.31,514.19
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,744.22,529.01
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,836.83,597.59
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,931.72,662.32
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,852.33,606.83
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,753.87,534.54
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,871.03,620.04
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,976.37,690.48
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,976.04,690.22
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,972.67,688.88
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,961.87,682.92
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,948.23,675.28
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,929.72,665.97
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,914.14,658.62
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,801.52,584.47
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,685.3,502.85
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,737.1,545.13
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,771.89,573.67
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,717.29,537.4
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,657.35,496.74
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,600.59,457.8
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,545.0,418.74
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,470.07,363.11
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,388.22,301.17
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,316.22,246.11
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,249.8,193.51
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,162.51,123.07
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,91.82,64.9
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,38.38,12.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.29,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.56,23.98
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,55.72,41.17
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,65.96,50.38
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,77.4,60.25
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,81.23,63.41
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,88.13,68.96
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,90.06,70.21
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,125.06,77.17
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,164.67,101.0
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,208.85,133.32
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,252.65,168.08
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,300.19,207.03
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,348.81,247.44
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,399.18,288.7
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,447.83,328.03
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,501.59,370.17
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,549.64,407.1
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,597.75,443.12
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,643.18,476.46
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,688.05,508.65
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,729.65,538.69
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,770.02,567.31
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,804.65,589.44
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,836.81,609.72
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,867.04,629.67
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,895.33,648.27
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,919.76,662.86
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,941.87,675.86
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,958.07,686.15
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,971.44,694.64
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,978.9,699.64
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,983.33,702.78
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,982.23,702.44
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,978.1,700.28
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,969.42,695.28
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,963.87,692.48
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,944.72,680.84
