Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,923.0,667.63
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,893.04,649.23
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,861.04,629.45
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,822.32,606.04
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,782.18,581.39
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,732.08,549.58
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,681.63,516.74
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,618.56,473.28
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,562.71,433.91
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,494.28,383.94
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,429.18,334.98
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,353.5,276.78
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,273.47,213.39
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,193.74,148.03
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,114.34,82.24
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,54.05,19.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.22,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,33.22,21.3
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,48.51,35.27
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.76,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,60.49,46.14
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,77.91,60.87
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,106.99,85.12
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,129.14,102.94
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,159.63,116.53
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,183.69,129.19
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,225.24,156.68
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,247.46,167.29
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,299.17,203.97
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,349.35,246.16
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,400.8,288.73
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,450.58,329.21
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,501.02,369.12
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,553.44,409.2
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,601.15,444.84
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,646.59,478.07
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,691.19,509.88
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,732.79,539.71
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,772.83,566.49
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,810.35,590.31
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,846.26,612.82
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,877.12,632.86
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,905.69,651.32
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,930.54,666.15
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,952.87,679.31
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,969.57,689.98
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,983.24,698.77
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,992.3,703.5
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,998.13,706.27
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,998.74,707.0
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,996.14,705.82
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,988.32,701.75
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,977.38,695.82
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,959.46,686.94
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,938.73,676.26
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,911.27,659.72
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,889.71,647.13
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,853.52,625.99
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,815.5,603.4
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,768.5,573.22
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,724.47,544.69
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,670.89,509.55
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,617.57,473.77
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,551.73,427.63
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,488.33,380.58
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,415.54,325.13
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,347.12,270.8
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,259.57,199.21
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,185.55,135.88
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,90.99,33.61
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.4,17.24
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.69,27.71
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,44.3,32.04
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,47.38,34.8
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,49.82,36.84
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,52.13,38.64
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,50.41,36.9
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,96.42,49.75
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,142.44,76.84
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,191.45,113.0
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,240.47,152.78
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,298.52,200.85
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,349.86,244.19
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,402.09,287.56
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,453.11,328.46
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,504.32,368.21
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,553.64,407.01
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,602.38,444.48
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,648.46,478.24
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,693.28,510.27
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,735.87,538.96
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,776.8,565.19
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,810.08,585.98
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,839.74,604.19
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,870.05,624.05
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,898.17,642.41
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,921.3,656.36
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,941.93,668.67
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,958.9,679.83
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,972.97,689.2
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,981.07,694.82
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,986.05,698.57
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,986.91,701.01
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,984.67,701.58
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,980.83,700.05
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,965.31,691.02
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,946.92,679.96
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,925.83,667.22
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,895.67,648.76
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,868.43,632.26
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,831.73,610.34
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,793.46,587.15
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,744.12,555.9
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,694.53,523.94
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,637.66,485.91
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,581.41,446.7
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,507.38,392.94
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,442.88,344.58
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,368.03,286.51
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,298.61,230.95
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,206.64,156.77
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,135.07,96.92
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,65.4,20.78
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.64,14.95
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,35.73,24.38
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,40.46,28.78
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,44.99,32.77
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,47.57,34.93
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,50.0,36.84
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,51.45,37.77
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,94.13,48.6
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,145.08,79.3
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,193.83,114.96
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,243.68,155.31
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,295.37,198.46
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,346.51,241.32
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,404.51,288.47
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,455.38,328.72
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,506.23,367.57
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,555.36,405.51
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,604.01,442.1
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,649.55,474.76
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,693.79,505.62
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,735.66,533.95
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,775.92,559.25
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,812.1,581.56
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,846.13,602.24
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,876.58,621.72
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,904.73,639.68
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,928.25,654.87
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,949.14,668.45
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,965.84,679.4
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,979.56,688.72
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,987.73,693.15
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,992.74,695.71
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,993.08,698.45
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,990.25,699.33
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,980.87,694.64
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,968.53,688.19
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,959.55,685.47
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,938.91,675.19
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,911.4,658.97
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,881.58,641.19
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,845.66,619.99
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,807.97,597.37
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,765.64,570.04
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,718.65,539.14
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,664.04,503.05
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,609.81,466.44
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,543.96,419.71
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,480.44,372.71
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,405.17,314.9
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,331.99,256.85
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,245.9,186.96
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,169.93,122.84
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,84.02,25.69
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,32.03,19.98
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,47.72,34.38
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.91,40.14
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.4,46.69
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,66.95,51.34
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,72.19,55.56
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,98.13,76.77
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,148.69,105.24
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,159.88,101.65
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,198.04,121.13
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,246.6,159.89
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,297.16,201.41
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,346.46,242.08
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,402.09,286.77
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,451.81,325.6
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,501.48,363.09
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,549.01,398.46
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,596.43,432.62
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,641.23,463.76
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,684.64,492.95
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,725.28,520.64
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,764.64,546.83
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,798.55,567.23
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,830.04,585.44
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,859.69,604.05
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,887.4,621.39
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,909.9,634.09
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,929.98,645.27
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,945.59,655.71
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,958.39,664.54
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,965.83,670.14
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,970.27,674.03
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,974.68,678.03
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,969.9,676.4
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,957.01,670.08
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,941.44,662.13
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,920.86,651.63
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,897.82,639.55
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,868.46,622.44
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,837.07,603.88
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,796.87,580.11
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,755.39,555.15
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,699.97,518.73
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,650.72,485.76
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,592.78,446.46
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,536.14,407.12
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,469.03,358.87
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,405.14,311.55
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,320.42,247.43
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,253.54,194.75
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,177.21,133.12
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,99.53,69.69
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,46.88,10.21
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,24.51,13.97
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,39.98,28.02
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,58.84,44.48
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,77.45,60.49
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,95.54,75.71
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,108.18,86.02
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,130.55,103.95
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,155.59,113.67
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,177.42,122.79
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,213.16,143.79
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,251.91,171.91
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,296.53,205.65
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,341.74,242.74
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,382.32,275.01
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,429.34,309.67
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,498.29,361.16
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,551.25,400.48
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,599.51,435.45
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,645.34,467.9
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,690.3,498.85
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,695.55,498.82
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,688.63,489.65
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,760.3,541.71
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,838.47,594.14
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,868.62,613.09
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,896.63,630.99
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,920.18,645.0
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,941.27,657.49
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,957.86,668.28
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,971.56,677.38
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,905.05,633.38
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,810.08,565.79
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,910.68,640.06
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,990.61,694.5
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,982.54,690.34
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,971.39,684.93
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,952.93,674.68
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,931.72,662.75
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,903.39,646.2
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,872.73,628.09
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,840.46,610.08
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,802.24,587.82
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,755.68,559.47
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,708.41,530.05
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,652.73,493.7
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,597.54,456.78
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,532.38,410.35
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,469.38,363.92
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,390.43,303.44
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,321.92,248.8
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,239.45,181.73
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,166.14,119.5
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,81.4,18.39
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.31,16.09
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.85,27.88
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,46.74,34.21
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,53.8,40.41
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,57.53,43.56
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,61.02,46.36
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,61.14,46.11
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,97.12,53.58
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,141.97,78.92
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,190.18,113.63
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,243.96,156.05
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,294.48,197.25
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,345.5,239.46
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,397.79,281.97
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,448.82,322.67
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,500.4,362.64
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,553.69,402.45
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,602.16,437.79
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,647.92,470.41
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,692.67,501.48
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,734.48,530.88
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,774.68,557.34
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,811.63,580.16
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,846.78,601.6
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,877.49,621.31
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,905.88,639.52
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,930.05,653.94
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,951.62,666.73
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,968.5,677.47
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,982.36,686.42
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,990.66,692.54
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,995.73,696.79
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,995.58,697.35
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,992.21,696.04
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,983.69,691.88
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,972.1,685.91
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,954.0,677.05
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,933.09,666.42
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,914.56,656.0
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,885.22,638.51
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,849.88,618.3
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,812.73,596.64
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,766.77,567.44
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,723.57,539.76
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,670.59,505.47
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,617.88,470.56
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,553.05,425.67
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,490.39,379.73
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,417.0,323.54
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,348.06,268.68
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,258.92,196.52
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,183.81,132.26
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,88.56,16.09
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,26.12,14.96
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.29,26.43
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.21,32.76
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,52.1,38.79
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,55.9,42.0
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,59.46,44.84
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,58.53,43.82
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,91.66,49.97
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,154.44,101.75
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,206.27,152.11
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,217.25,147.61
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,286.55,192.14
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,336.64,233.67
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,387.99,275.53
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,438.46,315.84
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,489.2,355.14
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,542.08,394.64
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,590.11,429.65
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,567.09,410.21
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,526.71,376.53
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,630.95,455.09
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,761.08,547.8
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,796.39,568.6
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,829.43,588.35
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,785.76,556.02
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,725.17,508.97
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,831.0,586.85
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,933.25,654.81
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,827.52,583.31
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,687.4,483.11
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,846.42,598.57
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,978.56,686.09
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,882.27,622.96
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,757.52,535.32
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,745.56,529.5
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,731.93,521.9
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,711.9,510.09
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,690.24,497.18
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,625.17,453.19
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,546.49,399.32
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,687.48,506.57
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,791.07,582.66
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,679.23,506.92
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,569.05,428.19
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,521.99,396.82
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,474.78,364.18
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,421.87,326.22
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,369.93,287.7
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,297.45,231.8
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,241.01,186.45
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,176.84,133.47
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,117.99,83.18
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,56.17,4.88
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.83,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.53,13.56
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,33.42,22.36
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,37.82,26.51
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.05,30.27
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,44.77,32.57
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,47.33,34.61
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,47.15,34.27
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,85.7,44.51
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,131.14,69.24
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,179.7,103.77
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,228.68,142.37
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,286.62,189.0
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,337.59,231.13
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,389.52,273.41
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,440.54,314.21
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,491.87,354.16
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,541.21,391.49
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,590.03,427.4
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,636.47,460.9
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,681.8,492.84
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,673.33,483.19
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,651.37,463.12
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,660.31,467.94
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,666.46,470.53
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,778.04,553.99
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,897.29,634.7
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,921.58,650.23
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,943.16,664.72
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,960.92,676.37
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,975.66,686.21
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,984.83,691.45
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,990.78,694.79
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,990.96,697.26
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,987.89,697.83
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,979.69,693.81
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,968.42,687.97
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,886.64,637.35
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,786.83,569.55
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,769.45,560.53
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,749.25,549.23
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,660.88,488.63
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,563.07,420.17
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,553.98,416.79
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,554.69,419.71
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,581.93,444.32
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,603.82,463.64
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,538.73,417.45
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,475.94,370.96
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,407.2,317.83
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,342.25,265.6
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,251.89,191.97
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,176.0,126.41
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,84.25,4.31
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.98,13.8
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.8,25.14
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,42.64,30.56
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,48.01,35.31
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,51.2,38.02
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,54.2,40.41
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,53.97,40.0
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,85.73,45.67
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,130.68,70.02
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,183.75,107.95
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,232.06,145.87
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,282.73,187.03
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,333.72,229.18
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,385.91,271.62
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,442.54,316.28
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,493.86,356.08
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,513.15,370.65
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,521.55,374.67
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,494.27,354.48
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,454.61,324.8
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,592.3,428.41
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,766.29,551.49
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,801.16,572.3
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,833.09,591.9
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,863.23,611.27
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,891.13,629.18
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,915.36,645.03
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,937.1,659.37
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,859.8,607.28
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,758.14,533.04
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,880.0,621.31
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,980.84,687.13
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,980.83,688.54
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,977.67,688.79
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,969.56,685.14
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,949.94,674.22
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,930.44,662.98
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,908.29,650.06
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,883.49,635.44
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,851.47,616.04
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,808.6,590.33
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,764.68,563.57
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,717.03,532.85
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,668.92,501.3
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,609.43,461.23
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,544.8,416.52
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,479.67,369.55
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,417.95,323.55
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,352.27,272.9
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,290.52,223.56
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,211.59,159.43
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,131.22,92.26
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,61.78,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.62,11.81
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.65,22.48
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,38.03,26.64
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,42.25,30.42
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,44.97,32.66
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,47.53,34.62
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,48.04,34.78
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,85.04,44.47
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,130.98,68.62
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,180.05,102.97
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,229.96,141.88
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,281.92,183.65
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,340.11,230.53
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,392.64,272.55
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,444.07,312.89
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,495.63,352.07
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,545.9,390.32
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,595.71,427.34
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,642.36,460.44
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,687.78,491.88
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,730.57,521.07
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,771.7,547.46
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,809.15,570.71
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,844.4,592.41
