Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,428.57,309.7
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,480.6,351.21
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,530.93,391.01
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,580.79,429.41
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,628.32,464.38
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,674.76,497.63
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,718.17,527.59
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,759.89,554.2
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,798.38,578.5
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,834.86,601.24
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,866.7,622.03
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,896.04,641.17
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,920.98,656.1
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,943.07,669.18
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,961.23,681.18
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,976.27,691.29
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,984.71,697.3
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,989.84,701.36
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,991.09,702.85
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,989.03,702.37
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,974.94,694.31
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,958.01,684.58
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,940.44,675.93
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,928.4,670.95
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,899.85,653.89
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,869.03,635.51
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,832.34,614.04
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,793.89,591.08
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,750.2,562.93
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,702.4,531.46
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,646.9,494.36
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,591.9,456.86
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,524.08,407.88
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,458.88,358.69
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,381.66,298.9
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,306.87,238.59
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,218.3,164.93
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,138.8,88.17
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,48.51,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,21.07,7.15
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,40.75,28.14
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.79,34.98
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,55.56,41.97
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,61.71,47.31
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,67.7,52.28
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,64.19,48.96
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,75.66,46.04
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,120.29,65.82
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,168.68,97.87
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,222.35,138.93
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,273.46,180.33
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,325.24,223.69
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,378.42,267.73
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,430.9,310.41
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,488.87,355.81
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,539.6,394.83
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,589.97,432.43
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,637.61,467.05
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,684.32,500.05
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,727.86,531.1
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,769.79,559.24
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,808.25,583.39
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,844.71,605.99
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,877.39,627.04
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,907.66,646.48
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,933.58,661.7
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,956.76,675.14
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,974.23,686.36
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,988.56,695.71
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,998.18,702.18
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,1004.46,706.7
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,1004.45,707.37
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,1001.08,706.1
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,993.39,702.23
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,982.47,696.45
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,963.95,685.67
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,942.49,673.12
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,915.32,657.15
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,893.58,644.77
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,856.92,623.55
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,818.37,600.88
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,771.86,571.42
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,724.34,540.83
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,668.84,505.25
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,617.42,471.59
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,550.72,424.58
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,486.37,376.45
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,408.32,316.78
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,335.53,258.48
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,242.02,181.79
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,155.93,96.57
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,56.96,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.23,4.25
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,34.16,22.65
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.48,28.71
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.82,34.36
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,50.46,37.54
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,53.9,40.37
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,52.56,38.95
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,65.04,37.56
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,115.81,60.84
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,164.56,92.65
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,214.1,130.78
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,266.4,173.65
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,325.59,222.63
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,379.07,266.86
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,431.34,309.26
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,484.07,350.74
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,534.63,389.39
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,584.66,426.36
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,632.78,460.99
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,679.89,493.9
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,723.4,523.38
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,765.17,549.35
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,803.08,572.71
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,838.76,594.4
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,871.2,615.13
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,901.15,634.24
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,926.2,650.24
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,948.42,664.52
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,966.24,676.12
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,980.9,685.86
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,989.88,691.03
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,995.51,694.25
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,996.31,697.19
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,993.76,698.2
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,985.4,694.22
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,973.82,688.35
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,956.13,678.41
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,935.49,666.68
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,908.65,651.24
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,879.29,634.12
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,851.01,618.49
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,813.14,596.26
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,767.43,568.59
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,720.71,539.66
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,666.78,504.31
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,612.99,468.19
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,550.85,424.95
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,487.75,378.08
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,411.14,319.14
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,339.74,261.58
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,246.96,184.73
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,161.2,95.93
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,59.42,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.44,2.03
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,29.4,18.48
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,34.83,23.75
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,40.04,28.45
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,43.24,31.25
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,46.27,33.74
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,46.49,33.69
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,63.86,37.21
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,110.08,55.81
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,159.64,87.79
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,210.29,126.66
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,263.13,169.83
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,322.41,218.51
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,375.97,262.43
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,428.76,304.91
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,481.77,346.26
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,532.67,384.82
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,583.08,421.76
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,631.15,456.11
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,678.1,488.73
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,721.66,519.21
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,763.46,546.34
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,802.29,570.17
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,838.9,592.32
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,870.94,612.66
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,900.46,631.39
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,925.53,646.31
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,947.75,659.46
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,965.57,670.98
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,980.24,680.65
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,990.19,687.87
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,996.81,693.18
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,997.61,694.68
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,995.05,694.26
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,985.82,689.81
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,973.43,683.52
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,955.79,675.43
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,935.22,665.49
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,907.88,650.05
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,878.02,632.9
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,849.42,617.3
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,811.19,595.04
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,766.44,566.84
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,720.62,537.47
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,665.35,501.62
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,613.68,467.38
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,548.85,422.35
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,486.24,375.86
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,408.87,316.41
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,336.77,258.35
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,244.8,182.1
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,158.7,89.73
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,58.74,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.58,0.99
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,27.64,17.07
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,32.73,22.02
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,37.63,26.41
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,40.58,28.98
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,43.37,31.28
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,48.64,35.5
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,60.31,35.21
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,106.69,53.16
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,156.3,84.96
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,207.49,124.33
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,267.48,173.06
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,320.1,217.04
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,373.74,261.4
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,426.57,304.27
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,479.37,345.84
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,530.68,385.04
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,581.5,422.63
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,629.08,456.91
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,675.14,489.15
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,718.23,519.71
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,759.63,547.04
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,797.77,570.91
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,833.68,593.13
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,865.9,613.85
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,895.65,632.96
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,919.77,647.38
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,940.95,659.97
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,958.13,671.2
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,972.21,680.6
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,908.53,640.26
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,824.89,580.15
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,913.64,645.71
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,979.66,688.76
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,970.69,683.87
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,958.64,677.63
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,940.04,668.44
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,927.05,662.97
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,900.7,647.43
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,871.8,630.27
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,834.78,608.5
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,795.97,585.31
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,751.38,557.04
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,705.6,527.51
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,653.73,493.69
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,598.77,456.77
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,535.87,412.59
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,474.75,367.12
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,397.08,307.21
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,324.77,248.86
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,235.71,174.75
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,151.02,80.03
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,55.76,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.1,0.48
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,28.69,17.79
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,35.04,23.89
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.08,29.32
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,44.23,32.08
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,47.21,34.54
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,48.82,35.73
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,59.54,35.89
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,110.73,57.5
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,160.06,88.83
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,210.93,127.69
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,264.08,171.03
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,317.13,215.22
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,377.39,264.16
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,430.08,306.55
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,482.98,347.79
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,533.8,387.13
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,584.11,424.99
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,632.34,459.41
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,679.38,491.96
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,722.8,522.52
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,764.48,549.95
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,801.48,572.66
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,835.98,593.57
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,867.74,613.83
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,897.02,632.5
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,921.48,647.15
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,943.1,660.06
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,959.85,670.98
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,973.48,680.08
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,981.5,686.19
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,986.24,690.41
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,986.16,692.84
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,982.8,693.37
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,968.33,685.57
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,959.96,681.83
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,940.73,671.18
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,918.69,658.82
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,641.57,471.96
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,336.05,246.95
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,588.09,440.36
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,783.79,581.84
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,538.19,407.17
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,279.36,210.79
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,438.31,338.1
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,571.16,440.88
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,505.68,392.42
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,442.49,344.79
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,362.8,282.24
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,286.8,220.41
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,200.83,148.37
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,117.69,56.31
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,41.65,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.9,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.49,18.47
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,37.91,26.4
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,46.34,33.92
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,50.4,37.48
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,54.24,40.66
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,55.44,41.4
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,63.81,40.7
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,107.67,57.35
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,155.17,87.41
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,208.52,127.85
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,259.31,169.02
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,310.79,211.85
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,363.67,255.38
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,415.29,296.58
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,472.36,340.24
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,522.73,378.53
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,572.77,415.39
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,619.76,449.02
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,665.68,480.93
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,708.46,510.92
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,749.65,538.38
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,787.18,561.54
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,822.65,583.15
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,854.65,603.34
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,884.29,621.97
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,908.32,636.0
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,929.58,648.31
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,946.99,659.29
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,961.37,668.48
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,969.75,674.39
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,974.92,678.47
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,974.84,678.75
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,971.54,677.19
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,961.19,671.72
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,956.46,669.96
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,937.6,660.41
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,915.91,649.2
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,887.2,632.47
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,856.16,614.22
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,817.77,591.99
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,781.69,571.04
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,734.8,541.52
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,687.23,511.08
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,629.67,473.57
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,572.81,435.53
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,505.76,387.6
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,441.28,339.65
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,360.69,277.69
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,283.56,216.02
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,194.85,142.65
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,108.91,45.72
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,37.99,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.74,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,31.12,19.63
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.49,27.58
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,47.51,34.74
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,53.06,39.57
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,57.59,43.32
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,57.45,42.91
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,63.26,47.42
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,107.28,57.06
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,155.0,86.86
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,208.8,127.05
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,260.07,167.9
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,311.46,210.26
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,364.25,253.27
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,416.17,294.76
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,473.65,338.84
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,523.76,376.51
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,573.47,412.64
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,620.84,445.99
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,667.25,477.62
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,710.42,507.7
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,751.98,535.17
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,790.08,558.4
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,826.2,580.13
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,857.7,600.01
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,886.74,618.35
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,911.85,633.25
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,934.19,646.45
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,951.27,657.46
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,965.25,666.67
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,974.57,673.51
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,980.61,678.48
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,980.39,679.01
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,976.87,677.68
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,965.09,671.71
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,950.39,664.05
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,940.19,660.4
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,918.76,649.65
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,889.81,632.79
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,858.48,614.38
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,820.83,592.95
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,781.45,570.07
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,737.56,542.59
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,689.43,511.74
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,631.9,474.3
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,575.06,436.3
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,506.86,387.83
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,441.42,339.2
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,362.47,277.83
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,289.18,218.61
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,195.53,141.61
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,106.15,36.69
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,37.53,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.47,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,33.99,21.86
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.43,30.85
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,53.62,39.89
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,60.59,45.93
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,67.2,51.43
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,67.74,51.54
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,72.03,54.71
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,114.04,64.3
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,160.04,92.72
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,207.04,127.31
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,257.34,167.01
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,313.12,212.24
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,364.91,254.21
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,415.61,294.68
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,467.12,334.62
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,516.91,372.19
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,566.59,408.48
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,613.57,441.84
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,659.76,473.68
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,667.19,475.94
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,661.2,468.19
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,736.03,522.48
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,818.81,578.14
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,850.04,597.4
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,878.93,615.47
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,902.7,629.29
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,923.73,641.41
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,940.05,651.66
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,953.37,660.15
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,960.71,665.07
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,964.9,668.19
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,972.65,675.09
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,968.73,674.86
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,957.38,668.78
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,943.02,660.98
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,923.02,649.71
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,900.27,636.78
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,869.84,619.23
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,842.08,603.35
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,802.85,580.48
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,762.15,556.37
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,712.91,526.24
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,663.27,495.15
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,603.81,455.92
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,545.31,415.36
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,476.55,365.0
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,406.98,312.46
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,326.64,250.08
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,253.17,190.89
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,168.04,120.61
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,74.06,17.38
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,26.92,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.98,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.59,18.14
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.41,26.5
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,47.6,34.64
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,52.01,38.49
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,56.17,41.94
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,56.5,42.03
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,59.92,44.64
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,103.92,55.16
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,151.68,84.45
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,205.04,123.99
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,256.12,164.6
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,308.2,207.61
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,361.67,251.38
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,413.86,293.34
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,471.77,338.1
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,522.24,376.32
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,572.31,413.0
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,619.78,446.91
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,666.35,479.2
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,709.89,509.8
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,751.81,537.66
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,791.04,562.06
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,828.5,585.1
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,860.92,606.02
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,890.81,625.34
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,916.21,640.49
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,938.76,653.86
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,956.48,665.33
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,971.01,674.95
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,980.35,681.75
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,986.33,686.62
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,880.87,619.61
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,746.41,525.11
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,873.34,618.19
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,962.96,677.5
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,944.63,667.92
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,923.35,657.2
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,896.02,641.43
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,866.23,624.02
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,837.02,607.76
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,798.29,584.93
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,750.62,554.68
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,702.11,523.37
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,646.07,486.81
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,593.87,451.97
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,526.03,404.07
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,460.96,355.22
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,381.68,293.09
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,308.31,233.12
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,212.57,152.95
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,116.26,16.92
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,43.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,15.01,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.64,18.18
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,39.24,27.3
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,48.42,35.48
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,54.29,40.59
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,58.75,44.3
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,59.3,44.57
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,61.5,46.16
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,105.15,57.16
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,152.58,86.12
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,200.69,121.74
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,256.62,166.2
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,307.81,208.63
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,360.42,251.9
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,412.19,293.75
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,464.69,334.97
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,519.03,376.15
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,568.27,412.51
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,615.5,446.5
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,661.82,478.88
