Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,704.63,508.0
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,745.85,534.68
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,784.08,558.07
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,820.36,579.93
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,851.62,599.88
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,880.44,618.27
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,905.37,633.17
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,927.55,646.34
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,944.96,657.64
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,959.31,667.16
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,968.07,673.31
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,973.57,677.59
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,972.85,677.82
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,968.86,676.19
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,959.66,671.72
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,947.32,665.41
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,928.52,656.19
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,915.13,650.53
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,886.93,634.19
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,856.31,616.29
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,817.83,594.07
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,777.63,570.38
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,688.95,511.67
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,594.68,446.36
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,544.78,412.94
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,494.51,378.0
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,433.81,333.15
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,375.1,288.27
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,304.66,232.96
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,239.4,179.8
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,158.72,112.15
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,67.18,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,24.92,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,15.5,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,30.16,18.39
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,46.62,33.28
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,63.62,48.07
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,80.78,62.68
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,97.4,76.47
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,104.04,81.49
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,115.32,90.15
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,138.82,92.22
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,178.39,115.24
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,203.36,127.2
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,250.77,159.82
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,302.4,202.38
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,355.4,245.7
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,413.49,291.74
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,466.01,332.52
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,516.16,370.44
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,565.9,406.82
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,612.65,439.96
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,658.21,471.23
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,701.64,501.63
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,743.47,529.6
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,779.8,551.79
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,813.59,572.17
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,844.93,592.36
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,873.88,611.04
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,897.3,624.93
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,917.87,637.06
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,870.85,606.51
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,798.72,554.95
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,889.61,620.89
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,965.16,670.67
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,964.39,672.09
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,960.41,672.15
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,949.45,666.52
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,935.5,659.12
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,834.8,595.75
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,714.11,513.23
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,696.54,504.14
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,690.19,501.79
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,725.31,532.0
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,756.1,556.4
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,709.65,526.07
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,662.37,495.11
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,603.82,456.2
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,546.17,416.25
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,477.64,365.82
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,411.87,315.69
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,327.87,250.19
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,255.7,191.52
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,167.14,117.25
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,74.88,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,25.57,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.23,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.66,19.46
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.65,29.12
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.3,38.55
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,59.33,44.65
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,66.0,50.2
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,67.43,51.08
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,68.28,51.4
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,108.72,61.6
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,154.33,88.64
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,200.82,122.32
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,250.58,161.38
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,301.04,202.57
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,357.81,248.1
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,408.46,287.8
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,459.76,326.61
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,509.15,363.26
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,558.44,398.45
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,604.98,430.58
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,650.49,460.81
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,693.39,489.86
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,734.92,517.33
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,769.19,537.49
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,800.0,554.94
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,830.75,574.17
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,859.43,592.06
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,881.97,606.19
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,901.85,618.77
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,917.47,628.4
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,930.23,636.4
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,936.7,641.14
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,945.86,647.7
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,760.86,527.27
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,554.46,385.59
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,739.71,516.92
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,901.11,624.59
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,879.18,611.61
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,854.81,598.7
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,731.55,518.1
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,605.85,433.11
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,663.68,478.01
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,699.06,506.75
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,646.89,472.23
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,594.99,437.87
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,533.71,396.69
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,474.24,355.56
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,404.65,304.99
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,327.8,247.67
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,251.88,189.65
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,182.4,134.63
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,98.77,66.54
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.52,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.62,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.26,1.7
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,20.4,11.52
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,31.56,21.31
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,44.14,32.22
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,56.73,42.98
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,92.01,72.53
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,125.26,99.67
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,152.5,114.35
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,191.88,141.86
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,212.04,156.98
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,230.06,170.64
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,274.9,201.68
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,336.42,245.43
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,346.42,253.77
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,357.3,262.02
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,328.09,241.13
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,293.21,215.77
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,411.4,301.12
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,541.53,391.02
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,558.04,401.08
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,567.34,407.05
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,550.56,394.29
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,530.42,379.23
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,596.74,425.55
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,667.04,473.05
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,595.21,423.59
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,512.74,366.82
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,410.88,297.05
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,299.27,218.06
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,397.6,289.44
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,491.99,355.18
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,495.67,358.5
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,499.05,362.35
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,546.63,396.95
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,581.11,422.19
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,569.07,415.91
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,555.75,409.11
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,353.86,265.35
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,137.61,101.97
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,183.44,138.57
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,231.18,175.7
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,266.08,203.77
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,287.23,221.37
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,253.32,196.4
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,219.35,171.03
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,183.58,143.11
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,148.15,114.77
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,109.93,83.56
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,72.36,52.36
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,42.55,26.32
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.2,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.94,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.9,5.38
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,27.85,17.85
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,41.82,30.12
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,56.58,42.98
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,71.15,55.48
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,104.85,83.84
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,130.53,104.93
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,158.57,118.16
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,187.13,139.1
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,217.22,161.62
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,248.07,185.15
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,265.12,199.65
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,269.92,204.19
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,338.94,255.1
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,422.14,317.52
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,240.41,182.05
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,34.52,21.64
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,228.03,172.24
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,419.54,315.35
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,481.13,360.69
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,552.02,412.53
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,460.47,344.49
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,359.93,268.88
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,456.09,340.36
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,558.93,414.42
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,564.44,417.56
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,563.96,417.1
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,529.53,391.94
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,493.31,365.5
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,431.7,320.92
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,368.43,274.65
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,496.25,370.11
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,615.42,455.99
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,551.05,409.36
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,472.55,352.99
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,395.61,297.42
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,318.45,240.39
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,240.03,181.86
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,175.55,132.65
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,179.85,136.88
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,184.52,141.34
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,212.99,164.75
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,231.29,180.16
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,201.9,157.84
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,172.51,135.15
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,142.03,110.72
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,104.33,79.98
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,75.62,56.19
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,46.87,32.11
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,26.67,14.29
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.87,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,24.81,14.07
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,43.45,31.3
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,60.11,46.23
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,78.36,62.28
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,96.21,77.66
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,87.65,70.05
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,80.18,63.33
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,62.34,45.59
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,43.7,30.22
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,38.13,25.56
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,32.55,20.92
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,100.34,75.36
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,165.17,126.2
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,201.12,153.36
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,237.8,180.74
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,260.73,197.73
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,284.14,214.97
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,248.45,187.39
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,211.05,158.61
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,197.71,148.39
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,184.04,137.87
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,152.57,113.65
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,120.46,88.81
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,174.97,130.87
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,230.15,172.64
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,177.29,132.36
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,123.74,91.26
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,218.78,164.23
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,315.59,236.3
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,288.24,215.87
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,260.52,195.52
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,276.92,208.13
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,293.62,220.83
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,297.64,224.18
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,301.78,227.73
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,268.62,203.67
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,235.31,179.25
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,205.96,157.21
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,176.61,134.87
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,209.31,161.38
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,255.56,198.04
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,156.51,120.83
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,73.55,54.41
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,63.26,46.44
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,52.99,38.25
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,43.2,30.24
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,33.42,22.1
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,24.58,14.63
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,15.75,7.12
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.26,1.18
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.92,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.85,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.78,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,32.49,22.62
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,61.39,47.33
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,79.41,59.52
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,96.69,73.23
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,121.76,92.81
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,146.9,112.11
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,205.79,156.81
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,272.43,206.89
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,307.13,232.14
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,343.82,258.74
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,377.76,283.42
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,407.36,304.72
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,468.8,348.76
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,531.75,393.05
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,498.65,367.85
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,455.72,335.62
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,468.72,344.27
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,482.07,352.78
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,493.69,360.26
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,504.85,367.39
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,400.87,294.13
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,288.39,213.04
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,353.59,261.22
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,416.01,305.92
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,531.94,389.91
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,641.75,467.25
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,450.53,333.09
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,237.45,176.76
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,383.61,287.82
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,538.45,399.84
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,559.58,417.42
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,578.6,434.49
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,433.08,328.66
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,263.38,200.66
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,238.99,183.43
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,214.59,165.51
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,179.53,138.48
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,144.77,111.27
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,124.88,95.99
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,104.94,80.36
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,85.61,64.79
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,66.06,48.74
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,47.96,33.61
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,29.72,18.26
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.16,6.68
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.01,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,19.49,9.54
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,37.39,25.93
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,54.8,41.29
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,73.56,57.66
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,92.12,73.57
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,110.85,89.13
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,132.38,106.71
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,156.81,118.86
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,183.79,138.37
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,212.94,159.75
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,243.48,182.43
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,275.98,206.18
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,320.79,239.65
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,344.55,257.74
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,366.37,273.85
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,416.96,311.24
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,472.89,352.32
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,461.4,342.84
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,447.78,331.44
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,487.3,360.2
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,533.86,393.5
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,530.25,389.45
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,524.72,384.18
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,557.53,407.69
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,591.64,431.79
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,587.44,428.51
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,581.97,424.55
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,411.68,303.84
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,236.96,175.26
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,156.78,115.4
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,76.7,54.08
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,145.62,107.36
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,215.94,160.78
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,333.83,249.68
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,448.05,333.54
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,253.14,190.52
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,62.46,43.69
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,89.6,65.27
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,117.88,87.58
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,90.12,66.18
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,63.3,45.25
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,36.24,23.7
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.28,1.9
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.88,0.8
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.49,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.09,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.7,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.77,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.67,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.97,4.38
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,25.52,15.97
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,38.09,27.17
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,52.29,39.65
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,66.09,51.58
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,98.82,79.27
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,130.09,105.11
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,148.66,113.99
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,167.99,128.43
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,203.6,148.24
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,266.18,190.22
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,294.4,216.41
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,319.44,238.66
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,335.85,251.43
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,355.65,265.99
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,379.56,283.48
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,411.33,306.47
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,453.46,336.19
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,498.33,367.41
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,514.66,378.33
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,529.96,388.52
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,523.83,383.41
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,515.54,376.83
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,576.66,420.38
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,641.1,465.06
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,643.11,465.82
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,643.83,466.21
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,684.82,495.32
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,733.9,529.07
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,629.72,456.89
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,519.65,379.59
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,611.3,447.08
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,704.05,512.4
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,741.35,540.94
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,787.78,575.71
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,718.36,528.95
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,662.16,490.92
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,376.26,286.97
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.27
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,218.71,169.34
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,379.11,292.95
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,190.79,148.27
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.81
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,14.94
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,11.97
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,8.53
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.05
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,1.93
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.24,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,26.98,14.93
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,38.4,26.71
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,50.35,37.46
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,57.84,44.12
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,64.96,50.18
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,66.27,51.12
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,66.8,51.3
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,87.93,58.02
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,109.37,82.49
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,142.54,93.07
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,238.59,155.82
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,294.6,202.94
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,346.93,247.51
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,397.4,289.62
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,449.44,331.97
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,419.86,313.61
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,370.08,275.66
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,443.93,329.8
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,527.39,389.76
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,558.24,411.42
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,589.48,433.34
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,654.78,479.91
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,724.82,528.89
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,668.72,487.01
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,601.66,437.36
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,690.44,502.31
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,784.93,569.02
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,863.16,627.21
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,936.29,676.62
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,866.05,628.27
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,775.5,561.83
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,747.89,544.29
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,718.72,525.12
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,682.79,500.81
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,632.49,466.64
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,767.39,567.31
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,871.18,639.5
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,814.19,601.42
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,756.31,563.14
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,607.23,458.01
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,445.92,340.27
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,554.45,425.89
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,626.7,481.45
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,565.16,438.04
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,504.98,394.67
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,434.84,341.61
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,364.78,286.64
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,280.19,218.63
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,204.21,154.76
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,112.61,65.04
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,12.5,4.88
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,19.46,11.07
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,27.83,18.43
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,36.21,25.71
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,43.2,31.61
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,50.2,37.41
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,55.8,39.95
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,61.42,44.32
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,63.3,45.55
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,65.19,46.79
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,86.25,63.35
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,106.62,79.19
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,137.24,102.84
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,168.09,126.42
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,176.68,132.74
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,185.44,139.23
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,185.85,139.08
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,186.2,138.91
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,206.96,154.52
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,228.02,170.23
