Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,250.39,186.84
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,273.06,203.59
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,331.5,246.6
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,391.3,289.79
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,344.81,255.77
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,292.13,217.23
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,244.31,181.99
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,195.94,145.86
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,217.42,162.29
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,239.17,178.71
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,189.34,141.42
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,139.43,103.59
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,104.53,76.78
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,69.99,49.89
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,45.67,30.8
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,58.18,41.37
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,104.69,78.73
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,312.81,246.45
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,484.57,375.79
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,429.63,333.71
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,376.39,294.01
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,338.57,265.29
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,311.22,242.84
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,220.54,170.92
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,148.71,111.4
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,74.47,38.12
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.27
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,10.52
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,19.31
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,39.94,29.25
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,51.13,39.05
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,83.72,67.03
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,114.32,92.73
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,118.6,91.55
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,122.58,94.4
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,130.38,100.1
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,138.08,105.65
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,145.99,111.28
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,153.99,116.94
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,222.37,168.94
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,284.15,214.75
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,317.07,238.57
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,351.44,263.17
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,372.61,277.1
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,394.12,290.88
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,371.46,273.4
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,346.45,254.37
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,346.15,253.13
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,345.43,251.27
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,403.73,294.08
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,464.07,337.51
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,494.23,359.98
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,525.26,383.22
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,604.35,440.45
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,679.77,494.14
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,646.18,471.56
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,610.81,448.11
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,477.79,354.69
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,353.29,264.03
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,361.18,271.21
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,369.16,277.99
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,339.92,257.35
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,310.31,236.31
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,219.94,167.94
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,143.85,108.96
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,180.89,138.97
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,219.46,169.87
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,257.49,201.32
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,281.76,221.91
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,247.26,195.72
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,223.65,177.65
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,175.09,138.7
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,138.01,108.14
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,98.85,75.26
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,60.27,42.41
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,27.71,9.06
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.45
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,17.61,9.23
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,26.91,17.52
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,37.61,26.91
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,48.33,36.14
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,26.91,17.6
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,79.03,58.61
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,145.57,110.9
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,132.48,100.02
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,117.48,87.87
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,156.02,117.51
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,195.02,147.08
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,245.63,184.6
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,304.78,228.03
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,389.12,290.14
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,487.73,362.47
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,526.63,390.76
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,566.16,419.37
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,593.91,439.17
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,621.13,458.4
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,594.49,437.27
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,561.77,411.67
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,607.86,445.14
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,656.0,479.42
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,646.44,472.08
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,634.83,463.61
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,701.08,512.04
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,763.14,556.76
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,868.96,636.16
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,951.41,692.49
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,950.68,692.18
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,946.68,690.5
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,819.99,605.17
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,666.37,492.89
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,623.6,464.32
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,566.31,424.67
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,525.29,396.38
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,483.89,367.37
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,633.14,484.57
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,743.24,567.13
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,690.09,529.98
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,636.98,493.33
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,575.4,450.34
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,515.15,405.99
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,438.67,346.83
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,366.31,288.77
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,276.16,215.49
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,198.88,149.23
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,98.66,37.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.64,11.88
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.82,24.28
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.49,34.8
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,54.73,41.34
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,61.61,47.34
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,63.57,48.85
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,65.03,49.84
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,117.73,78.9
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,176.85,123.0
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,193.02,125.55
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,240.26,156.41
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,292.09,200.69
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,345.56,246.64
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,397.0,290.06
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,449.96,333.73
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,506.13,378.56
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,557.1,418.36
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,605.35,455.27
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,652.93,490.73
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,696.73,523.28
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,738.84,553.55
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,778.03,580.32
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,815.07,605.45
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,846.8,626.85
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,875.94,646.45
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,901.02,661.95
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,923.19,675.47
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,940.49,686.85
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,954.6,696.2
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,963.07,702.27
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,968.19,706.29
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,967.48,706.26
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,963.4,704.17
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,949.68,695.83
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,941.13,691.12
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,920.53,679.51
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,897.06,666.06
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,864.73,645.56
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,830.23,623.55
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,789.2,597.46
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,750.87,572.97
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,697.49,536.42
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,644.1,499.32
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,580.9,454.8
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,519.08,408.88
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,441.75,349.41
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,365.67,288.73
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,276.28,215.46
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,196.7,146.8
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,96.68,25.92
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.06,9.06
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.16,18.79
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,36.81,25.84
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,40.55,29.28
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,44.13,32.37
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,44.07,32.22
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,48.67,35.96
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,77.33,40.54
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,128.15,66.99
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,179.36,103.66
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,240.16,152.78
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,294.46,199.08
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,349.83,246.41
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,404.34,292.42
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,459.08,337.42
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,511.48,380.15
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,563.23,421.23
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,612.66,458.62
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,660.77,493.96
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,705.14,526.63
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,747.61,556.09
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,785.5,580.39
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,820.52,602.51
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,852.4,623.39
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,881.56,642.38
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,842.88,615.27
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,785.93,570.32
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,877.8,639.8
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,957.51,692.69
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,965.03,697.59
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,969.15,700.9
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,968.34,700.88
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,964.16,698.84
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,843.63,618.9
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,694.95,511.16
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,674.31,500.02
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,651.87,486.83
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,596.26,447.95
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,540.95,408.86
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,656.53,500.27
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,748.03,568.81
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,696.37,532.79
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,644.43,496.95
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,582.23,453.36
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,521.36,408.54
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,443.26,348.76
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,369.48,290.01
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,278.16,215.8
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,199.76,147.8
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,96.58,10.75
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.17,8.74
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,31.12,20.42
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,40.48,28.96
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,44.82,33.02
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,48.97,36.69
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,51.63,38.85
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,54.09,40.74
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,80.03,44.55
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,134.44,74.18
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,184.25,109.49
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,236.9,151.75
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,290.18,196.61
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,344.81,242.59
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,403.25,290.51
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,456.38,333.27
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,508.0,374.33
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,559.13,413.77
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,607.85,449.43
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,655.49,483.13
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,699.16,514.05
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,741.02,542.52
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,779.56,567.45
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,815.92,590.77
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,847.95,611.13
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,877.32,629.73
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,901.69,643.81
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,923.03,655.98
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,939.87,666.67
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,953.45,675.44
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,960.8,680.43
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,964.72,683.48
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,963.83,683.69
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,959.55,681.96
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,893.56,641.61
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,809.04,585.44
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,641.85,471.89
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,478.79,355.48
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,525.68,393.81
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,581.58,436.68
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,476.75,361.69
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,389.41,297.9
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,384.49,296.86
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,388.74,301.83
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,463.3,361.9
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,514.73,402.46
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,439.94,344.44
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,369.19,288.1
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,279.98,215.98
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,199.01,145.72
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,94.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.29,9.04
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.34,23.08
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.85,34.38
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,54.87,41.62
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,62.49,48.27
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,67.24,52.16
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,70.87,54.98
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,128.52,91.15
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,177.99,131.17
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,214.36,154.95
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,250.6,179.6
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,280.0,195.8
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,336.43,235.63
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,374.25,269.71
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,394.67,286.6
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,438.57,318.31
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,495.0,358.43
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,553.56,401.62
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,635.03,460.5
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,647.62,467.23
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,648.35,465.54
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,663.33,474.78
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,672.84,479.97
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,712.07,507.89
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,754.42,537.42
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,828.89,592.32
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,896.72,638.21
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,919.01,652.42
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,932.17,661.47
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,715.64,518.34
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,459.78,334.5
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,716.09,525.11
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,937.15,674.21
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,926.95,667.54
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,913.53,661.2
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,891.79,650.33
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,867.31,637.64
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,725.05,542.54
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,578.72,436.84
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,565.41,431.45
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,548.56,422.53
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,510.71,396.42
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,485.01,378.59
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,433.4,341.08
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,382.45,302.95
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,310.63,246.72
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,254.08,200.48
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,187.1,144.72
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,125.28,90.09
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,58.83,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,11.91,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.64,6.81
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,32.01,21.1
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,43.81,31.78
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,50.8,38.14
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,57.41,43.93
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,61.2,47.03
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,64.72,49.77
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,86.46,52.39
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,132.29,75.21
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,179.57,107.63
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,229.91,146.35
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,280.99,188.3
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,338.62,235.36
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,389.93,276.88
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,441.66,317.68
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,491.24,356.54
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,540.73,394.37
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,588.32,429.47
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,634.93,462.99
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,677.86,493.89
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,719.36,523.3
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,757.3,549.66
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,793.45,573.69
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,825.0,594.2
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,854.12,613.14
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,878.05,629.29
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,899.12,643.74
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,858.22,616.44
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,805.1,577.22
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,876.12,630.76
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,937.61,672.24
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,935.24,670.92
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,929.65,668.31
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,916.31,661.37
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,900.01,652.64
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,877.65,639.14
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,857.51,627.2
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,823.3,606.36
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,787.25,584.24
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,743.99,557.35
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,699.58,529.29
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,646.4,493.81
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,593.15,457.19
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,528.62,411.11
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,461.56,361.72
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,387.92,305.34
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,319.04,250.26
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,233.93,180.5
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,157.88,112.83
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,74.24,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.67,6.28
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.44,21.48
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.62,32.57
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,52.72,39.85
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,60.42,46.51
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,64.61,49.95
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,67.97,52.56
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,88.34,54.86
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,133.68,77.44
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,179.83,109.28
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,229.46,148.36
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,280.26,191.03
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,332.84,235.55
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,386.49,282.35
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,424.42,313.77
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,469.24,348.64
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,540.03,403.58
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,587.43,440.16
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,635.82,476.67
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,678.36,508.11
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,719.32,537.82
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,755.08,561.65
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,790.93,584.76
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,822.38,605.91
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,851.4,625.42
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,807.37,592.86
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,745.91,545.11
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,840.17,616.79
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,925.96,676.41
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,815.56,599.3
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,688.84,505.19
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,697.83,513.72
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,705.17,520.47
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,692.69,513.24
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,678.42,504.91
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,773.22,579.41
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,851.3,637.95
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,663.06,503.93
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,464.43,354.6
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,601.89,464.46
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,703.02,542.95
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,651.78,506.77
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,600.19,470.58
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,536.45,423.54
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,474.36,376.21
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,395.65,313.93
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,326.99,257.33
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,240.33,185.53
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,163.44,115.14
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,58.09,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.88,5.16
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.88,20.12
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.34,30.6
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,64.64,50.05
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,87.38,69.56
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,69.78,54.36
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,58.81,44.77
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,78.3,46.9
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,124.69,69.67
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,147.15,98.15
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,156.2,118.75
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,207.85,157.62
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,268.55,203.27
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,257.62,194.81
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,249.36,188.22
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,246.19,185.59
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,242.32,182.42
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,353.36,265.75
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,472.05,352.51
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,421.71,314.76
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,360.43,268.75
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,463.36,344.89
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,574.07,424.32
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,494.32,365.79
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,404.84,299.69
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,562.98,418.0
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,730.27,538.22
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,710.55,523.19
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,688.39,507.29
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,823.47,611.34
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,939.99,693.29
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,937.83,693.37
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,932.35,692.09
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,920.03,684.91
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,904.68,675.82
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,891.37,667.61
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,867.64,652.32
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,836.17,632.1
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,802.47,610.28
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,761.47,583.81
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,719.05,556.09
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,672.07,523.69
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,621.31,487.92
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,559.3,443.24
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,498.86,397.4
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,425.05,339.03
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,355.48,281.63
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,265.44,206.09
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,185.23,129.02
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,68.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,18.1,4.02
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,29.34,18.8
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.07,28.65
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,59.88,45.96
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,87.52,69.66
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,65.7,50.87
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,58.17,44.23
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,111.19,77.97
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,177.9,129.82
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,212.97,154.85
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,249.79,182.53
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,284.67,208.22
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,333.66,245.54
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,368.46,273.45
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,400.53,298.41
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,447.77,334.25
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,495.88,370.74
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,495.33,369.45
