Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,483.62,359.11
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,513.92,381.14
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,545.05,403.44
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,550.11,405.83
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,553.37,406.96
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,626.94,460.87
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,704.91,516.8
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,672.57,492.72
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,630.86,462.46
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,476.18,352.26
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,300.1,222.55
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,319.65,237.71
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,349.66,260.04
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,515.15,385.06
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,683.62,507.43
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,614.61,457.84
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,557.14,416.78
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,622.51,467.43
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,669.93,504.43
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,672.92,508.14
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,659.82,501.12
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,626.61,479.49
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,591.22,456.07
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,535.58,416.02
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,480.41,375.64
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,422.74,332.86
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,354.43,280.88
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,291.23,230.37
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,231.65,181.21
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,162.02,123.26
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,97.29,63.27
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,33.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.0,3.62
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,36.92,24.92
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,52.86,39.33
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,63.57,48.99
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,69.22,54.02
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,91.0,72.41
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,107.27,85.76
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,139.04,103.79
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,173.03,129.76
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,194.92,145.98
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,215.75,161.77
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,260.35,192.42
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,322.78,237.26
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,359.36,261.58
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,434.81,317.6
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,484.57,357.31
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,534.29,396.05
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,541.91,401.16
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,529.8,389.98
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,505.7,372.05
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,472.04,346.7
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,474.25,347.48
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,475.4,347.31
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,527.66,384.88
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,581.89,423.22
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,733.41,536.23
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,885.07,642.47
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,649.45,478.22
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,374.88,274.82
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,454.74,334.61
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,547.14,400.76
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,651.8,477.47
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,744.65,544.49
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,721.93,529.02
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,697.62,513.24
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,776.22,572.88
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,838.99,617.74
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,720.41,536.88
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,600.03,450.96
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,649.39,491.46
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,681.26,517.59
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,628.01,480.62
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,574.76,442.86
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,503.59,391.51
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,440.96,344.68
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,365.69,286.32
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,295.57,229.71
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,210.17,159.41
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,131.59,83.29
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,44.65,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.33,1.9
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,31.4,20.3
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.82,32.5
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,53.7,40.47
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,62.13,47.76
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,67.52,52.22
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,71.75,55.56
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,87.5,56.65
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,132.44,77.67
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,178.38,108.28
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,227.67,146.07
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,277.53,187.22
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,329.33,230.38
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,380.32,272.12
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,436.69,316.74
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,486.32,356.07
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,535.92,394.34
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,540.43,396.49
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,525.14,382.49
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,609.86,446.71
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,713.07,522.62
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,750.1,548.04
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,784.96,571.32
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,815.48,591.13
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,843.59,609.32
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,867.46,625.09
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,888.53,639.12
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,861.02,619.78
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,822.25,589.97
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,877.3,631.92
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,922.84,663.17
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,919.32,660.94
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,912.63,657.21
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,861.54,625.04
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,799.66,582.78
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,644.17,475.49
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,493.23,367.04
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,314.43,237.24
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,145.39,108.0
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,138.62,103.63
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,131.98,99.04
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,115.96,86.85
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,99.88,74.47
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,83.2,61.54
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,66.4,48.27
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,50.57,35.48
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,35.3,22.92
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,22.27,12.02
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.26,0.33
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,31.77,20.65
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,51.47,38.27
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,69.04,53.74
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,87.46,69.56
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,104.42,83.75
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,120.97,97.26
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,127.79,97.51
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,141.52,108.14
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,166.08,115.34
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,235.01,158.31
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,285.03,200.2
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,330.64,237.93
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,308.52,227.09
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,269.3,200.34
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,294.6,218.77
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,320.72,237.37
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,414.23,304.56
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,519.48,377.89
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,532.32,385.65
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,538.23,389.09
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,641.92,463.98
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,761.7,546.6
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,790.68,565.23
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,817.7,583.36
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,808.93,575.39
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,793.97,563.56
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,700.0,499.38
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,597.38,428.07
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,634.06,455.81
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,680.68,488.83
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,784.49,564.06
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,880.01,631.93
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,874.48,629.52
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,865.31,625.87
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,840.04,612.53
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,812.38,597.61
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,515.34,389.83
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,186.69,139.88
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,434.53,336.97
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,651.55,499.0
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,591.9,455.6
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,538.47,417.67
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,473.1,369.93
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,410.33,322.51
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,333.11,261.6
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,261.53,203.07
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,169.83,127.65
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,90.5,48.28
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,32.47,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.71,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,31.06,19.99
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.32,42.01
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,64.46,49.95
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,69.43,53.96
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,73.69,57.2
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,112.06,80.22
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,166.76,119.27
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,190.11,139.29
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,201.44,151.36
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,250.61,185.05
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,318.41,233.25
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,356.28,257.92
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,433.24,314.11
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,482.8,353.15
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,532.33,391.22
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,579.17,425.55
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,625.44,458.45
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,619.3,451.19
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,593.9,429.45
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,677.4,491.81
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,772.2,560.19
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,720.47,520.13
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,651.42,468.29
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,645.5,464.0
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,640.68,459.92
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,709.07,509.28
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,779.65,558.96
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,843.31,605.66
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,907.24,650.37
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,902.13,647.74
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,893.98,643.91
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,881.39,637.7
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,865.84,629.63
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,840.44,615.96
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,812.63,600.61
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,779.29,580.46
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,743.95,558.69
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,698.28,529.93
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,651.7,499.53
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,588.98,455.58
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,533.03,415.34
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,466.75,366.34
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,403.17,317.76
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,323.48,254.77
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,239.85,186.82
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,159.48,119.48
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,78.97,36.2
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,28.11,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,15.9,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,33.63,21.94
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,50.74,37.43
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,60.75,46.43
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,71.99,56.13
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,79.24,62.17
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,86.07,67.66
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,99.72,69.34
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,142.84,89.33
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,187.08,118.57
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,233.45,153.93
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,281.09,192.94
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,330.99,234.33
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,377.53,274.66
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,413.48,304.16
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,461.42,340.71
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,526.76,390.68
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,572.57,424.7
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,618.07,457.63
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,660.51,488.52
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,701.84,518.04
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,697.68,510.98
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,679.37,493.8
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,694.78,504.26
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,708.47,513.25
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,794.51,577.25
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,879.3,636.6
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,817.26,592.13
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,738.63,534.07
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,736.02,533.73
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,731.63,531.77
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,627.04,458.62
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,531.55,390.22
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,713.83,527.49
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,870.64,639.29
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,846.03,624.33
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,818.97,608.97
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,784.85,587.47
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,748.74,564.46
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,702.8,534.94
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,655.95,504.21
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,600.13,464.74
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,539.77,421.15
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,472.69,371.38
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,408.42,322.05
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,330.95,260.56
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,259.26,201.52
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,174.61,130.31
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,80.02,29.23
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,29.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.12,15.79
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,35.27,24.44
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,40.32,29.13
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,45.13,33.36
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,46.08,34.11
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,47.05,34.78
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,94.98,66.68
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,162.08,113.37
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,198.77,142.43
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,234.45,172.76
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,275.31,202.29
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,315.11,231.63
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,350.92,259.71
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,376.71,279.49
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,352.92,262.87
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,324.96,242.15
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,412.83,306.82
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,511.94,378.32
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,572.12,422.56
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,637.38,470.31
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,708.5,525.3
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,787.07,582.64
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,757.54,558.74
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,707.72,518.06
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,735.92,538.01
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,768.62,560.39
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,847.77,621.89
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,914.31,668.77
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,854.71,628.42
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,776.04,569.47
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,524.68,391.51
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,248.43,184.6
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,249.76,186.53
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,251.2,188.03
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,232.16,174.39
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,213.05,160.6
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,238.23,180.87
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,276.99,211.35
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,339.93,262.53
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,385.8,300.42
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,349.12,273.25
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,311.78,245.34
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,398.13,315.87
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,449.35,356.85
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,368.74,291.42
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,291.5,227.07
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,195.97,146.11
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,101.08,25.0
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,35.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.13,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,31.37,19.89
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,40.36,28.61
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,47.9,35.45
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,55.28,41.89
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,67.81,52.5
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,79.79,62.4
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,119.91,88.38
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,170.82,124.12
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,169.97,109.53
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,214.8,133.81
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,266.71,177.59
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,320.11,223.35
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,358.38,261.55
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,378.11,280.6
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,434.55,322.99
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,532.66,398.03
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,580.07,434.12
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,626.39,468.57
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,669.68,500.89
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,711.15,531.27
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,749.17,557.41
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,784.9,581.71
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,815.65,602.35
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,843.67,621.13
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,637.63,474.16
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,390.27,286.25
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,471.08,346.55
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,562.86,412.55
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,629.1,461.78
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,705.85,517.69
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,655.44,482.77
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,591.75,438.69
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,741.28,552.83
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,864.96,642.84
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,840.08,626.31
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,812.75,609.04
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,778.56,587.16
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,742.44,563.78
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,696.47,533.74
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,649.65,502.61
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,591.34,460.77
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,528.7,414.73
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,459.44,362.62
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,393.54,311.34
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,309.07,243.57
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,222.14,172.18
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,138.19,101.01
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,45.54,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,16.99,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,15.86,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,29.61,18.28
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,43.55,31.13
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,51.74,38.63
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,59.55,45.54
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,64.35,49.55
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,67.8,52.26
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,99.66,71.66
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,158.21,109.16
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,175.65,112.19
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,216.5,137.46
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,266.85,179.47
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,319.07,223.77
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,374.72,270.01
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,426.41,312.43
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,476.75,353.49
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,527.01,393.45
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,476.57,355.97
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,403.83,298.65
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,500.85,370.95
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,610.83,450.82
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,649.18,477.43
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,689.56,505.49
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,664.92,486.17
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,631.77,460.89
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,760.98,559.05
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,883.26,645.01
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,898.5,654.4
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,910.54,662.47
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,915.71,666.39
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,917.58,668.32
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,914.62,666.96
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,915.97,668.64
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,735.54,544.74
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,534.01,396.05
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,699.48,522.8
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,828.4,615.41
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,797.29,594.78
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,760.24,571.03
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,715.13,541.91
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,669.07,511.67
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,609.31,469.95
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,550.35,427.01
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,480.4,375.24
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,410.04,321.4
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,326.18,254.87
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,249.73,191.93
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,159.87,115.63
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,57.79,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,32.78,20.81
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,50.65,37.22
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,59.9,45.65
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,70.1,54.53
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,71.99,56.05
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,73.74,57.3
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,80.76,62.9
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,125.17,73.81
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,168.62,100.59
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,217.53,137.34
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,269.12,180.29
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,327.56,229.31
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,379.04,272.32
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,432.33,315.91
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,483.82,357.88
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,535.09,398.59
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,586.08,437.29
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,633.22,472.28
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,676.84,504.69
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,718.74,535.21
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,756.47,560.58
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,791.94,583.19
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,822.96,603.82
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,851.31,622.63
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,874.27,636.81
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,894.19,649.0
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,909.17,659.09
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,920.91,667.18
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,926.2,671.17
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,928.14,673.14
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,931.64,676.07
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,924.69,672.24
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,910.37,664.02
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,892.96,653.89
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,868.67,640.29
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,841.66,624.86
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,805.29,601.7
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,771.39,580.15
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,726.27,551.04
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,680.15,520.8
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,620.69,480.25
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,561.91,438.54
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,491.62,386.04
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,423.89,333.63
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,333.78,261.92
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,255.07,196.67
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,161.55,116.05
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,55.69,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.81,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,33.82,21.52
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,51.99,38.31
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,66.0,50.82
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,79.5,62.53
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,80.07,62.92
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,83.76,65.79
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,90.96,71.48
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,133.61,82.7
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,174.18,107.26
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,220.94,141.98
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,270.37,182.81
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,321.98,226.25
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,372.15,267.93
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,428.77,313.7
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,478.67,354.34
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,528.54,393.95
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,576.27,430.32
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,623.93,465.65
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,667.47,497.89
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,709.46,528.35
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,749.26,555.75
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,788.11,580.7
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,819.25,601.43
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,847.68,620.32
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,871.47,634.84
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,892.24,647.35
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,907.16,657.13
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,918.78,664.87
