Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,925.23,669.62
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,928.29,672.33
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,925.14,670.85
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,918.64,667.37
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,903.5,658.61
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,892.87,653.02
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,869.71,640.17
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,843.79,625.52
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,809.36,603.76
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,772.83,580.46
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,731.78,554.28
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,686.28,524.55
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,629.81,486.46
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,573.73,447.62
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,505.25,396.8
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,439.28,345.85
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,354.41,278.05
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,275.73,212.53
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,176.0,125.02
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,54.3,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,14.24,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,27.3,16.23
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,40.54,28.69
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,47.4,35.08
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,60.37,46.42
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,76.5,60.08
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,92.45,73.27
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,84.44,66.29
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,75.42,55.7
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,151.49,112.49
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,227.59,167.53
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,258.08,190.78
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,289.19,214.79
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,339.61,250.73
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,409.46,301.96
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,453.64,335.95
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,521.4,388.28
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,568.08,424.49
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,614.25,459.65
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,609.69,454.12
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,586.17,433.75
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,674.3,501.62
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,774.33,574.46
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,805.19,594.8
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,833.43,613.85
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,844.37,621.21
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,841.35,615.6
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,879.44,645.84
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,903.51,662.33
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,909.63,665.8
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,912.41,667.31
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,861.64,634.31
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,792.61,584.86
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,845.12,626.19
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,879.88,650.59
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,639.3,483.6
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,370.1,280.5
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,437.81,335.41
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,501.02,385.16
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,482.09,373.45
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,460.3,359.74
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,516.63,405.88
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,552.89,435.71
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,484.47,383.96
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,418.63,332.64
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,332.29,262.45
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,252.09,194.82
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,159.8,111.39
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,43.39,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.74,15.12
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.25,27.19
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,46.27,34.6
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,54.24,41.7
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,57.84,44.68
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,61.24,47.32
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,64.75,50.05
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,110.92,62.61
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,159.35,93.17
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,210.68,132.12
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,262.23,174.75
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,320.37,223.16
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,372.61,266.47
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,425.51,309.22
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,476.39,349.27
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,527.18,387.93
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,575.26,423.42
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,622.43,457.15
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,665.66,488.16
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,707.29,517.39
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,747.68,544.63
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,787.32,569.48
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,819.09,589.68
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,848.11,608.11
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,872.33,623.96
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,893.49,637.96
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,908.87,647.87
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,920.89,655.8
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,928.02,661.35
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,931.68,664.9
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,928.26,663.59
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,921.42,660.31
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,906.1,652.29
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,887.84,642.5
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,872.09,633.94
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,846.26,618.8
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,812.87,599.1
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,777.2,577.66
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,732.75,549.94
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,687.05,520.88
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,636.72,487.17
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,583.04,450.12
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,514.67,401.2
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,448.78,351.44
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,366.41,285.82
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,290.14,221.98
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,186.93,126.67
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,61.59,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,14.3,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,23.99,13.49
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,35.15,24.33
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,41.51,30.24
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,47.55,35.6
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,50.7,38.19
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,53.67,40.48
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,56.01,42.23
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,104.11,55.65
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,154.1,86.75
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,211.57,130.3
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,264.24,173.67
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,318.53,219.22
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,371.27,262.96
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,424.47,305.95
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,405.62,297.64
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,364.71,268.58
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,471.92,348.64
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,624.66,459.08
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,667.62,489.53
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,708.82,518.95
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,746.2,543.82
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,781.32,565.79
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,811.61,585.21
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,839.18,602.85
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,768.43,553.36
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,673.53,483.41
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,795.98,574.13
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,906.74,648.46
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,910.9,651.13
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,918.69,657.29
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,913.91,655.04
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,905.79,650.92
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,891.06,642.68
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,873.32,632.63
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,848.04,618.97
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,820.11,603.52
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,787.68,583.74
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,749.73,560.05
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,703.07,530.47
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,655.53,499.74
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,596.73,459.22
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,538.66,417.23
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,468.08,365.0
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,400.25,312.76
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,310.24,241.22
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,231.75,175.99
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,140.97,90.59
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,29.73,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,26.2,14.98
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,38.34,26.86
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,46.74,34.54
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,55.4,42.15
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,84.42,66.71
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,113.82,90.98
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,129.97,104.07
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,162.89,118.37
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,191.99,140.07
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,223.26,165.17
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,256.95,188.36
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,304.28,222.27
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,336.91,246.7
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,369.17,270.34
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,351.73,258.51
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,330.25,242.91
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,367.44,268.99
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,406.64,295.77
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,423.23,307.05
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,439.72,318.33
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,472.77,340.7
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,508.14,364.28
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,565.05,404.21
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,624.97,445.56
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,548.11,392.36
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,459.7,330.78
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,437.1,316.12
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,413.44,300.09
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,536.73,389.84
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,663.55,478.48
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,790.26,570.82
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,893.53,640.51
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,882.49,634.58
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,861.55,623.42
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,836.32,609.02
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,808.47,592.85
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,775.91,573.75
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,737.95,550.67
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,691.7,521.61
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,644.64,491.38
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,584.71,451.21
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,525.7,409.34
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,455.11,356.43
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,383.92,301.11
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,298.21,232.22
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,220.76,167.33
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,122.62,73.95
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.39,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,24.21,13.17
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,37.58,26.06
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,46.01,33.74
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,54.63,41.31
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,57.79,43.97
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,60.81,46.36
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,95.38,75.16
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,154.36,110.38
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,165.01,106.04
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,204.17,126.85
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,254.85,168.51
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,307.37,212.64
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,326.4,237.2
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,325.56,241.61
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,395.45,292.55
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,513.21,380.27
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,560.22,415.59
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,606.22,449.56
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,648.58,480.96
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,689.42,510.68
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,581.24,429.4
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,443.61,324.06
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,626.67,463.19
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,820.9,600.89
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,740.07,539.89
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,633.66,459.17
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,667.24,485.06
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,694.47,506.02
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,800.7,585.94
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,895.85,652.43
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,890.46,649.05
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,881.82,644.41
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,769.04,568.41
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,646.89,479.93
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,598.34,447.69
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,549.49,414.26
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,652.16,494.95
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,734.42,556.6
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,688.0,525.59
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,640.75,494.23
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,587.16,456.72
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,533.69,417.55
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,463.66,364.3
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,396.53,311.3
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,315.48,245.51
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,240.75,181.98
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,128.63,71.54
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.58,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,26.99,15.11
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,45.38,32.56
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,61.68,47.02
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,77.35,60.6
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,89.66,70.94
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,95.85,75.85
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,102.37,80.88
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,140.59,92.66
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,182.16,117.84
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,227.55,150.54
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,273.16,186.16
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,321.09,224.3
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,355.12,255.28
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,377.87,275.27
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,433.17,315.88
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,507.77,371.09
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,550.94,402.92
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,593.61,433.83
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,547.19,399.54
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,481.55,350.01
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,444.05,323.0
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,400.82,291.33
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,589.45,431.04
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,790.13,571.67
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,587.53,428.73
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,352.1,256.29
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,603.85,443.34
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,846.7,611.41
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,844.29,608.12
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,838.9,604.94
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,828.03,598.7
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,816.91,592.32
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,814.9,593.55
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,806.57,590.69
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,778.36,574.12
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,747.95,556.01
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,705.4,528.64
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,666.55,503.3
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,617.4,470.17
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,568.18,436.31
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,513.33,397.11
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,459.16,357.29
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,389.22,304.66
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,322.89,252.82
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,237.75,184.28
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,168.81,126.15
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,83.13,38.8
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,23.07,11.9
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.09,24.75
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,44.58,32.51
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,53.16,40.05
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,57.25,43.41
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,61.11,46.4
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,62.72,47.5
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,103.52,57.91
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,151.58,86.52
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,202.5,123.98
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,253.07,164.24
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,305.52,206.71
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,339.72,240.83
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,351.28,253.72
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,413.12,297.19
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,512.89,368.59
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,560.28,402.03
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,606.63,434.06
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,648.87,463.35
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,689.53,490.91
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,727.81,516.31
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,765.21,539.37
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,795.39,558.54
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,822.89,576.1
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,844.97,591.06
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,864.02,604.26
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,878.65,614.15
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,890.06,622.22
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,895.29,626.62
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,897.16,629.14
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,892.67,628.51
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,891.95,630.38
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,876.16,622.76
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,857.39,613.36
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,832.87,599.71
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,805.72,584.31
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,770.61,563.51
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,737.26,543.65
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,691.32,515.21
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,644.52,485.59
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,587.25,446.77
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,530.61,406.45
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,460.29,355.24
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,392.97,303.86
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,307.73,235.8
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,229.61,169.91
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,112.13,42.82
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,21.51,10.47
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,33.86,22.83
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,40.29,28.82
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,46.39,34.25
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,50.02,37.27
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,53.44,39.94
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,55.09,41.12
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,96.07,51.44
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,145.46,80.39
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,197.36,117.98
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,253.54,162.34
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,306.24,204.95
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,358.48,247.14
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,410.8,288.33
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,416.37,297.69
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,399.65,287.41
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,485.49,349.85
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,604.55,434.38
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,647.57,464.23
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,688.99,493.05
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,725.62,518.18
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,759.93,540.87
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,790.65,560.08
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,818.78,577.59
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,841.54,592.95
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,861.33,606.57
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,875.38,616.12
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,886.22,623.83
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,890.51,626.32
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,891.47,626.92
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,886.42,625.91
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,878.13,623.03
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,858.34,612.25
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,840.21,602.64
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,813.84,587.19
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,785.05,570.18
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,747.68,547.77
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,708.62,523.91
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,660.8,493.92
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,612.35,462.67
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,553.06,421.21
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,494.58,379.07
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,418.47,323.31
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,351.16,271.59
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,266.85,204.1
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,190.78,139.87
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,94.34,22.33
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.53,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,23.54,11.64
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.56,26.6
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.52,35.72
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.02,44.16
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,64.02,49.27
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,69.59,53.82
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,71.55,55.2
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,108.29,64.2
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,154.06,91.12
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,203.09,127.16
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,252.39,166.73
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,303.7,208.75
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,354.09,250.06
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,405.15,290.91
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,454.35,329.73
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,506.88,369.63
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,552.9,402.93
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,598.09,434.42
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,639.66,462.84
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,679.8,489.25
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,720.0,514.41
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,758.55,536.23
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,748.89,525.56
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,723.79,503.84
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,745.55,517.01
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,765.84,528.51
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,831.5,575.27
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,884.09,608.51
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,814.24,564.22
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,717.28,498.73
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,713.29,500.35
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,707.23,499.6
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,672.52,478.98
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,636.63,457.39
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,728.64,525.61
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,798.64,573.56
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,762.76,551.87
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,728.56,532.17
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,682.29,504.4
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,635.21,475.4
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,577.8,437.26
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,521.09,397.39
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,449.62,345.18
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,381.42,292.93
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,294.37,223.87
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,214.53,155.99
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,103.18,4.74
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,21.16,9.6
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,34.12,22.86
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,40.53,28.86
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,46.65,34.3
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,48.67,35.95
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,50.66,37.43
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,52.11,38.45
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,91.09,47.64
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,145.53,79.73
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,197.44,117.48
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,249.52,159.74
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,303.14,204.43
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,356.38,248.34
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,410.13,291.54
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,465.8,334.79
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,516.13,372.87
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,563.84,408.03
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,610.41,441.28
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,653.44,472.65
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,694.64,502.18
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,732.01,528.5
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,767.15,551.81
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,797.33,571.5
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,824.7,589.39
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,847.84,603.73
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,867.88,616.12
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,882.15,625.81
