Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,893.08,633.54
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,897.38,637.57
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,898.24,639.57
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,893.9,638.05
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,886.22,634.53
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,871.17,626.37
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,859.94,620.84
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,835.37,607.53
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,808.12,592.44
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,772.18,570.16
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,734.26,546.34
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,688.16,516.89
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,644.64,488.69
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,587.25,449.75
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,530.59,409.4
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,458.62,355.95
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,390.03,302.5
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,300.41,229.85
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,219.15,158.69
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,105.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,20.99,9.2
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,32.37,21.47
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,38.45,27.21
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,44.26,32.41
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,46.03,33.86
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,47.8,35.18
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,49.41,36.35
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,93.1,49.33
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,142.67,76.9
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,195.22,114.88
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,248.48,157.79
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,303.2,203.0
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,362.92,251.68
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,417.05,295.29
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,468.26,336.33
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,518.88,375.82
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,567.78,412.4
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,615.43,447.04
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,658.85,478.32
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,700.35,507.57
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,737.87,532.53
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,772.96,554.29
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,803.46,573.7
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,831.1,591.26
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,854.13,604.62
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,873.98,615.99
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,888.36,625.24
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,899.36,632.53
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,904.21,636.59
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,905.6,638.67
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,900.69,636.01
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,892.39,631.41
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,878.31,623.77
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,854.96,610.34
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,828.34,596.09
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,799.1,580.03
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,762.31,557.63
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,727.51,536.36
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,679.74,506.25
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,631.25,475.05
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,571.22,433.62
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,512.15,390.79
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,438.59,336.81
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,368.49,282.84
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,278.02,210.79
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,196.32,139.62
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,92.37,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.67,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,23.85,10.81
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,39.52,27.41
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,51.84,38.56
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,63.56,48.84
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,69.78,54.03
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,75.71,58.73
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,101.45,79.9
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,139.87,105.17
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,161.17,120.55
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,182.93,136.4
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,227.35,166.39
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,288.61,209.46
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,331.4,236.02
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,410.41,292.36
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,358.03,260.87
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,279.44,205.2
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,364.33,266.61
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,453.71,329.36
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,445.36,323.01
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,434.31,314.98
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,592.14,432.12
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,770.91,557.24
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,801.8,576.59
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,829.95,595.4
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,852.9,609.67
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,872.79,622.02
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,886.57,631.45
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,897.01,638.91
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,902.24,643.2
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,904.05,645.49
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,898.83,643.42
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,897.12,643.82
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,883.02,636.29
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,865.74,626.85
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,840.19,612.95
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,811.94,597.2
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,776.55,575.29
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,739.06,551.74
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,695.7,524.36
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,648.04,493.34
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,589.52,453.58
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,531.66,411.82
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,458.04,356.4
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,387.81,300.96
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,297.11,227.27
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,214.94,152.15
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,81.85,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,20.45,8.12
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.23,22.32
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,42.78,31.13
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,50.57,38.12
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,55.68,42.45
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,60.49,46.32
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,62.59,47.77
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,96.8,55.1
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,145.97,82.67
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,197.74,120.04
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,249.38,161.3
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,302.87,205.26
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,359.89,251.98
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,412.37,294.57
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,462.54,334.95
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,512.51,374.16
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,559.56,409.46
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,605.44,442.9
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,648.01,474.11
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,688.91,503.55
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,724.28,527.7
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,756.88,549.53
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,786.19,569.44
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,812.9,587.15
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,833.57,601.27
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,851.16,613.49
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,863.37,622.02
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,872.4,628.65
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,873.77,629.44
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,871.86,628.27
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,868.36,628.5
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,857.63,624.08
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,833.0,609.26
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,805.89,592.83
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,776.23,575.54
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,744.37,556.57
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,702.68,529.21
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,654.91,497.12
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,506.63,389.05
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,344.72,266.85
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,390.68,304.78
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,427.53,333.9
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,353.95,276.93
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,284.85,221.7
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,191.22,145.33
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,115.06,77.67
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,39.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.58,5.64
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.8,23.36
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,44.54,32.31
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,53.84,40.56
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,55.31,41.85
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,55.77,42.12
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,92.26,72.73
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,151.15,111.28
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,147.67,93.76
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,190.11,113.84
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,241.84,156.31
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,295.18,201.7
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,347.04,245.75
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,399.84,289.84
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,455.2,335.34
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,505.19,375.83
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,552.11,412.36
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,597.86,447.0
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,640.53,479.33
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,681.34,509.66
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,643.66,477.46
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,583.14,427.95
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,604.1,443.48
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,624.67,458.36
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,656.91,481.15
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,689.29,503.85
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,787.53,578.35
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,869.67,636.34
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,872.9,638.85
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,879.18,644.06
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,873.24,640.99
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,864.01,635.93
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,847.97,626.61
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,828.92,615.35
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,679.07,512.04
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,525.57,398.27
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,439.59,335.91
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,368.33,282.61
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,505.01,392.34
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,605.39,471.8
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,545.54,427.09
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,486.76,382.25
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,411.35,323.41
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,339.89,265.35
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,246.76,188.33
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,166.82,111.44
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,60.1,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.61,5.14
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.85,23.35
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,44.6,32.41
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,53.9,40.77
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,59.75,45.84
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,63.99,49.33
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,94.87,75.24
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,149.51,110.17
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,150.17,96.96
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,188.69,115.39
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,239.11,156.29
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,291.44,200.14
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,336.18,243.57
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,357.09,264.57
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,412.84,305.76
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,497.07,370.07
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,543.8,406.17
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,589.73,440.8
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,538.06,401.25
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,459.51,339.62
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,592.58,442.49
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,742.52,554.01
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,771.27,572.85
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,797.34,590.54
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,818.67,604.02
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,837.0,615.53
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,854.71,627.51
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,864.57,634.3
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,773.27,570.52
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,662.22,488.13
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,764.53,568.34
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,851.62,632.21
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,827.3,616.31
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,797.73,597.51
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,656.01,497.46
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,513.88,392.1
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,593.13,456.13
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,655.36,506.11
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,603.79,469.51
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,547.62,429.36
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,483.69,381.26
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,422.1,333.58
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,346.81,274.19
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,276.44,216.63
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,183.27,139.61
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,106.56,67.13
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,37.17,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.38,2.69
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,28.7,18.29
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,47.46,34.97
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,65.91,51.24
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,84.91,67.56
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,103.68,83.31
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,123.4,99.72
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,146.55,110.47
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,178.11,131.8
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,212.99,156.84
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,242.06,179.89
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,270.02,202.16
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,309.07,231.15
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,351.82,262.9
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,388.3,290.47
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,433.72,324.58
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,498.51,374.31
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,585.36,440.7
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,586.79,439.63
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,570.64,424.84
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,560.76,416.36
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,544.45,402.97
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,606.49,448.72
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,670.66,494.95
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,652.55,481.06
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,631.04,465.2
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,541.35,400.79
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,445.37,330.71
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,503.53,374.53
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,553.59,411.4
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,401.96,302.16
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,249.71,188.4
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,188.38,142.4
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,127.4,95.38
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,106.58,79.41
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,85.78,63.22
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,46.97,32.38
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,2.17
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.66
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,13.11
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,28.3,19.32
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,35.28,25.45
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,56.72,44.14
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,77.87,59.38
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,97.24,75.11
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,116.65,90.71
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,99.88,76.72
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,82.02,61.93
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,74.09,55.18
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,66.17,48.5
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,95.93,72.46
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,125.12,95.71
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,157.96,121.45
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,191.23,147.22
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,205.21,158.0
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,219.42,168.96
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,203.74,156.33
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,187.68,143.48
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,171.28,130.65
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,154.62,117.59
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,182.82,139.76
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,211.43,162.09
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,209.25,160.43
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,207.01,158.82
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,193.23,148.22
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,179.29,137.49
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,211.13,162.78
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,243.84,188.6
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,177.02,136.46
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,110.82,84.02
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,97.34,73.49
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,83.87,62.84
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,72.63,53.93
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,61.41,44.95
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,53.93,39.07
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,46.46,33.1
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,39.0,26.98
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,31.55,20.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,24.11,14.54
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,16.68,8.21
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,10.65,2.97
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.62,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.38,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,12.52,0.65
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,25.07,15.64
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,42.52,31.53
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,59.53,46.9
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,77.89,63.1
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,96.02,78.74
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,112.44,92.57
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,129.67,101.78
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,147.65,115.54
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,166.12,129.56
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,192.48,149.23
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,227.66,175.82
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,247.79,190.88
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,268.25,206.1
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,289.42,222.12
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,310.81,238.16
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,405.75,309.58
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,516.19,391.05
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,528.64,399.49
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,537.14,405.14
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,518.61,390.81
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,494.4,372.14
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,500.42,376.65
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,505.65,380.43
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,541.81,407.59
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,578.97,435.17
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,548.41,412.73
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,515.85,389.04
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,500.38,378.4
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,473.77,359.65
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,536.23,408.0
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,598.86,455.3
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,588.93,449.34
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,577.13,442.57
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,504.3,390.24
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,444.45,346.54
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,373.88,293.32
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,292.68,230.79
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,262.93,208.42
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,232.92,185.27
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,200.92,160.02
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,168.85,134.16
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,248.41,199.77
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,304.34,241.53
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,217.48,166.38
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,131.92,64.13
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,48.03,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.66,0.42
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,27.67,17.71
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,34.49,24.36
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,40.97,30.32
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,43.75,32.84
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,46.44,35.11
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,47.81,36.07
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,79.27,44.29
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,128.83,69.36
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,181.37,106.73
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,234.37,150.1
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,288.84,196.48
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,347.91,246.11
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,401.47,290.59
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,453.01,332.31
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,503.97,372.12
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,551.7,408.21
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,598.1,442.04
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,641.46,473.89
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,682.88,503.63
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,720.78,529.83
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,756.42,552.74
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,786.66,572.23
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,813.96,589.79
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,836.51,603.65
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,855.83,615.5
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,869.22,624.29
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,879.16,631.05
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,884.23,634.86
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,885.79,636.63
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,880.81,634.41
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,872.42,630.2
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,857.71,622.07
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,839.76,611.99
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,814.71,597.94
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,786.95,582.1
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,758.73,565.22
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,721.96,542.3
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,675.21,512.23
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,627.5,480.79
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,569.7,440.52
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,512.52,397.99
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,441.77,344.19
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,371.49,287.65
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,274.87,206.31
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,179.26,69.58
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,69.98,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,12.83,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,25.96,16.34
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,32.01,22.37
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,37.79,27.76
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,40.38,30.13
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,47.16,36.04
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,48.61,37.15
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,74.58,40.79
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,126.24,66.75
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,180.76,106.13
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,242.21,157.04
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,298.33,205.75
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,353.06,253.78
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,408.06,301.29
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,460.99,346.11
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,513.2,389.03
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,562.73,428.64
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,610.83,465.98
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,655.78,500.99
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,698.67,533.71
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,736.83,561.37
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,772.24,585.21
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,804.09,607.19
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,832.95,627.07
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,855.71,641.55
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,875.12,653.73
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,889.84,663.87
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,901.02,671.74
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,906.3,675.99
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,907.96,677.98
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,903.0,676.74
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,894.5,673.27
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,878.85,663.69
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,859.99,652.06
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,834.3,636.77
