Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,430.3,344.96
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,348.2,277.31
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,271.98,210.53
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,136.55,70.1
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,22.49,12.31
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,30.57,21.17
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,38.24,28.43
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,42.05,31.95
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,45.72,35.13
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,48.0,36.95
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,61.5,48.49
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,112.17,59.97
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,165.88,94.7
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,220.4,137.52
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,276.47,184.51
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,331.66,231.26
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,391.86,280.98
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,444.54,324.13
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,496.58,365.42
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,545.82,403.3
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,593.67,438.88
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,637.73,471.59
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,679.7,502.03
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,717.75,528.67
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,753.35,553.11
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,783.46,572.82
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,810.47,590.22
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,832.75,604.06
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,851.65,615.79
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,864.09,624.03
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,872.93,630.16
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,875.61,632.63
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,874.67,632.94
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,867.15,630.39
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,856.15,625.77
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,839.44,616.9
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,819.52,605.98
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,797.09,593.35
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,765.98,574.73
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,726.34,550.41
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,684.86,524.18
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,632.47,489.31
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,579.62,452.37
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,516.93,405.11
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,452.47,354.41
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,366.42,286.39
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,286.84,218.32
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,141.36,60.02
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,22.62,12.01
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,30.24,20.59
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,37.49,27.36
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,41.33,30.88
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,45.04,34.06
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,46.97,35.64
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,58.19,45.21
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,108.24,57.18
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,161.32,91.16
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,215.24,133.09
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,270.69,179.13
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,324.58,224.81
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,383.6,273.68
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,435.74,316.69
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,487.24,357.92
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,535.54,395.54
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,582.44,430.92
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,626.01,464.04
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,667.52,494.97
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,704.6,521.58
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,739.17,545.95
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,769.17,566.16
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,796.14,583.99
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,817.94,597.62
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,836.4,609.12
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,848.95,618.06
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,857.96,624.87
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,861.66,628.37
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,861.8,629.73
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,854.16,625.73
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,843.07,619.65
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,824.49,608.7
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,808.87,599.86
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,781.25,583.72
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,751.02,565.72
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,711.39,540.13
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,670.0,512.87
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,617.94,477.66
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,565.44,440.25
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,504.1,393.43
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,441.0,343.29
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,355.04,275.38
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,275.76,207.26
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,134.83,40.92
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,14.77,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.42,12.75
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.03,24.26
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,43.87,32.47
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,47.33,35.64
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,50.74,38.54
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,52.76,40.17
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,57.1,43.7
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,109.23,59.05
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,159.55,90.19
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,211.95,130.83
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,265.99,175.95
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,318.71,221.14
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,372.13,266.61
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,427.81,312.85
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,478.24,354.0
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,525.51,391.66
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,571.44,427.2
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,614.1,459.22
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,654.75,488.89
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,691.47,515.19
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,725.67,539.15
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,754.62,559.33
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,780.59,576.7
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,801.35,589.59
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,818.85,600.33
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,830.24,607.78
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,838.16,613.04
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,840.45,614.97
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,839.28,614.77
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,832.23,610.82
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,821.86,604.83
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,809.15,597.41
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,787.75,584.21
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,759.21,567.08
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,728.18,548.11
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,687.4,521.0
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,645.06,492.41
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,596.3,459.21
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,544.3,421.5
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,476.67,370.01
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,411.46,318.27
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,325.81,250.08
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,246.98,182.08
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,120.6,16.58
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.1,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,15.77,6.02
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,32.25,21.95
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,48.12,36.27
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,66.17,52.26
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,83.97,67.71
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,100.43,81.66
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,116.73,95.17
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,140.23,108.68
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,158.74,122.11
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,177.94,136.46
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,197.42,150.91
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,244.23,184.4
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,292.2,218.34
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,317.28,236.42
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,342.34,254.15
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,413.56,305.0
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,501.08,366.8
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,534.17,390.63
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,566.26,413.84
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,628.33,460.23
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,695.67,509.79
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,723.28,530.55
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,748.16,549.46
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,769.36,564.06
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,787.67,576.77
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,735.07,539.92
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,669.75,492.15
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,744.7,549.96
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,808.87,595.85
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,800.48,591.88
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,788.92,586.47
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,758.24,566.93
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,729.58,548.83
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,603.83,460.2
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,477.57,367.33
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,341.79,265.26
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,212.18,163.83
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,183.6,142.29
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,155.08,120.06
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,125.07,95.89
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,88.48,66.02
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,60.85,43.25
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.39,19.34
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.02,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,23.63,11.25
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,35.5,24.46
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,46.86,34.86
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,54.58,41.82
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,61.97,48.24
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,33.83,23.8
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.82
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.38,6.25
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.1
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,109.2,82.26
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,196.05,149.44
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,197.65,150.16
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,198.0,150.08
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,284.54,213.65
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,390.05,290.69
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,402.35,299.59
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,406.51,302.29
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,502.38,374.85
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,621.49,462.92
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,657.48,487.95
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,690.9,511.29
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,718.81,531.26
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,744.0,548.39
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,764.15,561.87
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,781.27,573.44
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,792.27,581.05
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,804.57,589.7
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,806.83,590.63
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,805.75,589.57
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,798.14,586.71
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,787.33,581.87
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,768.87,570.83
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,747.55,557.95
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,718.55,539.77
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,687.26,519.9
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,649.87,495.75
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,608.13,467.95
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,554.87,430.0
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,501.86,391.0
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,433.49,338.81
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,367.84,286.55
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,281.79,216.91
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,203.61,147.79
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,96.78,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,22.87,10.07
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,33.98,22.98
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,44.63,32.75
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,50.83,38.38
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,55.31,42.3
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,61.04,47.12
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,89.53,71.21
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,98.88,74.92
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,108.21,81.85
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,119.63,90.49
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,131.1,99.07
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,205.3,154.66
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,284.23,213.45
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,311.13,233.96
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,338.67,254.9
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,398.57,299.33
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,471.06,353.04
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,433.33,324.49
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,382.78,285.61
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,441.01,328.75
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,503.58,374.27
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,541.97,402.6
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,579.53,430.4
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,574.17,425.58
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,566.73,419.42
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,690.27,514.46
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,804.61,597.41
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,693.84,518.0
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,566.15,421.93
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,687.36,516.13
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,793.39,593.18
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,773.39,580.02
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,750.59,565.67
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,721.01,547.32
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,689.13,527.15
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,651.03,501.32
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,608.98,472.17
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,555.81,433.4
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,502.93,393.58
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,435.08,340.9
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,369.95,288.23
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,282.09,216.43
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,201.97,144.21
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,94.85,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,13.82,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,22.92,9.38
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,35.24,23.86
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,47.05,34.63
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,53.31,40.33
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,57.27,43.8
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,60.18,46.19
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,63.0,48.39
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,100.95,55.77
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,148.59,83.19
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,203.93,125.12
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,255.94,167.94
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,306.27,210.67
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,358.41,254.94
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,409.21,297.75
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,463.1,341.65
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,509.86,379.32
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,555.69,415.27
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,598.15,448.56
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,638.65,479.65
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,674.99,506.35
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,709.01,530.85
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,738.1,551.84
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,764.22,569.68
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,784.88,582.57
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,802.25,593.22
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,814.32,601.27
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,822.93,607.29
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,825.56,609.78
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,824.72,610.09
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,816.53,605.38
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,805.01,598.55
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,787.32,587.6
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,772.3,578.61
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,744.27,561.37
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,713.77,542.29
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,673.28,514.91
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,631.28,486.01
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,578.78,449.51
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,529.87,413.36
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,462.09,360.71
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,397.02,307.95
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,308.25,235.46
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,227.61,159.98
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,88.36,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,13.34,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,22.14,8.11
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,34.9,23.5
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,47.13,34.66
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,52.25,39.4
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,57.49,43.98
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,59.98,46.02
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,62.42,47.91
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,97.92,53.86
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,145.17,80.39
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,200.55,122.15
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,252.76,165.08
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,303.29,208.05
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,355.45,252.46
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,406.1,295.32
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,459.8,339.3
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,506.49,377.05
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,552.17,413.03
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,593.98,445.98
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,633.75,476.69
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,669.57,503.07
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,702.86,527.07
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,731.26,548.04
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,756.7,565.54
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,777.09,578.35
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,794.24,588.94
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,805.76,596.96
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,813.87,602.79
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,815.91,604.62
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,814.51,604.28
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,806.94,599.6
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,796.1,593.01
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,782.44,584.8
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,760.41,570.87
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,731.4,553.05
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,700.01,533.37
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,659.14,505.53
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,616.82,476.2
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,567.36,441.21
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,514.98,402.39
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,447.05,349.39
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,381.86,296.32
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,292.27,222.92
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,211.08,145.28
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,80.83,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,16.71,4.01
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,35.52,23.83
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,53.9,40.21
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,69.75,54.14
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,86.62,68.63
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,99.44,79.35
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,117.58,94.3
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,142.4,106.77
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,176.81,129.1
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,211.62,153.06
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,247.0,178.59
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,285.97,208.42
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,328.44,241.19
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,376.64,275.83
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,448.7,330.23
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,494.77,366.92
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,539.95,402.01
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,580.96,433.93
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,620.2,463.82
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,656.85,490.67
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,691.55,515.62
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,663.46,492.53
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,617.85,456.49
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,652.85,483.08
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,687.63,509.05
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,626.17,463.83
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,567.44,420.05
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,578.91,429.78
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,588.98,438.25
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,580.88,434.35
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,570.96,429.27
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,551.38,416.43
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,530.04,402.3
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,458.22,349.97
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,376.74,289.64
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,346.37,267.74
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,315.37,244.79
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,280.19,218.41
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,244.57,191.0
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,203.62,158.46
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,163.12,125.35
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,116.39,86.43
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,70.26,43.98
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,26.0,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,11.44,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,20.7,5.27
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,37.28,25.22
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,51.39,38.05
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,65.96,50.88
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,79.98,62.94
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,92.72,73.77
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,104.94,83.96
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,132.67,92.63
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,165.41,111.16
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,206.47,142.0
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,248.08,175.13
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,291.94,211.04
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,329.49,241.72
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,372.67,273.6
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,438.75,324.77
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,465.48,347.64
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,476.01,356.04
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,509.82,382.11
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,544.13,408.19
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,607.67,456.76
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,676.23,508.62
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,661.41,495.35
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,631.62,471.2
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,624.03,464.55
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,607.86,451.69
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,623.61,465.16
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,645.54,482.77
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,657.69,493.18
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,667.52,502.09
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,636.07,479.58
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,593.0,449.0
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,618.05,469.83
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,628.35,480.0
