Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,9.53,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.58,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,24.85,15.13
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,32.73,23.2
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,36.66,27.12
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,40.55,30.78
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,42.66,32.64
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,49.28,38.39
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,86.18,46.34
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,133.92,73.53
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,181.75,109.21
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,230.7,149.83
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,278.47,191.72
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,326.2,233.91
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,374.68,275.84
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,418.52,313.24
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,459.21,347.99
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,498.16,380.37
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,533.07,408.08
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,565.78,433.15
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,594.31,455.93
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,620.06,476.2
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,640.5,491.36
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,657.87,503.99
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,669.26,513.64
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,677.35,520.87
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,679.66,524.17
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,678.66,525.05
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,671.48,522.16
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,665.05,519.61
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,648.3,508.74
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,628.7,495.54
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,599.84,474.64
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,568.87,451.64
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,528.06,419.66
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,486.24,385.99
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,429.49,342.13
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,378.17,300.11
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,300.04,234.32
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,228.05,164.37
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,108.11,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,25.71,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,26.93,16.94
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,29.09,20.33
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,32.38,23.69
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,35.69,26.87
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,37.2,28.22
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,38.76,29.52
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,81.6,41.83
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,132.74,70.71
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,183.69,109.35
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,235.65,153.83
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,286.5,199.81
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,336.99,245.82
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,384.78,289.15
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,431.38,330.61
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,474.48,368.99
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,515.54,404.75
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,553.16,436.2
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,588.2,464.75
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,618.37,489.89
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,645.49,512.21
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,667.45,529.27
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,686.03,543.46
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,699.29,554.49
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,709.01,562.75
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,712.69,566.7
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,712.79,567.95
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,707.1,564.85
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,698.01,559.14
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,681.06,547.39
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,661.19,533.22
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,633.68,513.18
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,603.85,490.79
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,564.27,459.21
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,527.68,428.8
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,473.13,384.95
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,419.22,339.3
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,343.22,272.99
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,272.0,199.52
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,128.38,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,8.1,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,13.88,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,22.29,13.0
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,30.29,21.49
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,34.36,25.61
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,42.05,32.81
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,44.96,35.43
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,47.85,37.92
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,80.95,44.66
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,129.11,71.65
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,177.32,107.81
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,226.56,149.36
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,274.26,192.08
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,321.88,235.24
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,367.06,275.74
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,413.93,316.63
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,454.45,351.98
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,493.22,385.0
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,528.15,414.2
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,560.85,440.91
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,588.93,464.45
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,614.24,485.46
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,634.67,502.49
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,652.02,516.96
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,664.04,527.27
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,672.8,535.03
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,675.19,536.95
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,674.3,536.37
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,670.73,534.67
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,660.71,528.16
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,643.84,516.38
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,624.17,502.28
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,595.68,481.15
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,565.06,457.86
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,523.79,425.73
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,481.5,391.73
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,425.19,345.81
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,374.49,302.29
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,297.6,235.94
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,226.59,165.3
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,107.54,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.07,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,28.21,17.35
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,43.9,33.12
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,60.32,48.5
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,76.37,63.37
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,87.47,73.41
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,100.98,85.35
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,89.45,70.07
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,66.06,51.15
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,114.34,91.2
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,162.68,130.53
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,186.96,149.2
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,218.04,173.62
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,214.11,170.79
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,209.55,167.24
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,224.75,179.43
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,242.74,193.86
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,218.16,173.78
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,191.04,151.6
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,251.65,200.7
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,314.41,250.9
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,178.2,141.84
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,38.14,26.26
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,126.55,99.76
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,218.14,174.38
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,191.64,152.85
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,164.72,131.04
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,285.28,232.42
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,402.95,329.19
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,237.53,194.73
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,72.61,55.83
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,65.13,49.86
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,57.66,43.71
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,49.73,37.01
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,41.8,30.23
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,33.42,23.02
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,25.05,15.71
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,17.15,8.72
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.26,1.53
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.63,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.94,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.04,5.06
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.07,10.74
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,24.11,16.41
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,30.16,22.03
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,36.21,27.58
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,58.12,45.21
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,79.23,63.39
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,53.46,40.87
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,26.93,17.75
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,18.57,10.46
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,10.21,3.19
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,60.03,46.07
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,109.31,87.9
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,129.44,104.74
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,149.72,121.64
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,157.47,128.03
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,165.35,134.57
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,99.79,79.47
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,33.48,23.09
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,37.21,26.25
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,40.93,29.39
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,49.78,36.96
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,58.64,44.55
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,55.37,41.82
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,52.1,39.1
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,35.78,25.18
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,19.5,11.21
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,67.94,52.97
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,119.82,97.35
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,107.95,87.56
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,96.04,77.69
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,82.5,66.12
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,68.87,54.34
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,55.15,42.31
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,41.27,30.01
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,28.32,18.42
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,6.77
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.24,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.55,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.33,1.87
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.11,4.48
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,13.9,7.05
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,16.68,9.57
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,23.65,14.97
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,30.63,20.98
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,55.33,42.25
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,79.86,63.18
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,48.35,36.04
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,16.71,8.77
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,44.64,32.66
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,72.64,56.32
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,100.81,80.0
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,128.8,103.32
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,83.88,65.55
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,38.14,26.87
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,99.05,78.33
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,160.18,129.24
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,142.87,114.84
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,125.34,100.32
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,89.52,70.37
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,53.98,40.39
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,55.37,41.56
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,56.76,42.73
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,110.72,88.53
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,167.98,136.76
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,271.83,226.18
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,368.84,308.27
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,344.18,288.54
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,318.64,268.04
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,287.29,241.74
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,255.53,214.57
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,218.43,182.57
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,181.55,149.93
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,135.35,108.34
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,90.59,65.0
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,42.39,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.33,1.74
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,12.97,6.11
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,17.61,10.47
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,22.25,14.76
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,26.9,19.0
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,48.79,36.98
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,70.54,55.69
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,67.47,52.89
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,64.2,49.96
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,66.54,51.86
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,68.89,53.74
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,57.22,43.59
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,45.57,33.51
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,61.91,47.37
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,78.26,61.14
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,51.65,38.54
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,25.1,15.89
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,104.84,83.49
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,185.06,149.86
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,263.1,213.68
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,347.58,281.35
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,279.11,226.27
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,207.61,168.03
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,304.7,249.41
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,392.48,321.47
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,230.53,189.89
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,61.41,46.92
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,63.74,49.15
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,66.07,51.26
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,59.06,45.37
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,52.06,39.44
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,266.23,225.97
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,450.23,376.61
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,394.25,327.83
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,339.61,279.78
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,270.79,218.16
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,206.85,152.76
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,98.77,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,13.34,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,19.56,9.32
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,27.27,18.53
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,33.95,25.13
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,38.06,29.19
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,39.83,30.89
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,41.67,32.54
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,89.48,62.78
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,140.84,106.15
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,171.37,130.13
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,201.81,155.68
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,138.69,108.08
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,53.95,40.58
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,83.79,65.77
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,112.87,89.98
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,107.63,85.45
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,102.27,80.86
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,142.13,113.86
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,182.5,146.88
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,139.22,111.09
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,95.09,74.39
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,104.03,81.89
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,113.05,89.44
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,108.43,85.65
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,103.78,81.85
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,99.58,78.45
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,95.37,75.04
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,94.53,74.47
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,93.73,73.95
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,91.52,72.25
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,89.39,70.62
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,80.32,63.2
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,71.23,55.68
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,264.67,223.59
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,420.46,352.49
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,360.45,300.71
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,304.5,251.64
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,227.37,183.75
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,156.96,115.99
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,74.9,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,12.39,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,21.07,10.22
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,31.04,22.05
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,36.8,27.91
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,42.4,33.32
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,45.62,36.38
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,48.79,39.26
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,67.71,41.63
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,112.55,63.59
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,162.38,99.58
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,209.04,137.82
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,191.58,141.3
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,151.2,121.95
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,159.7,128.6
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,168.32,135.21
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,262.4,209.59
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,372.29,295.6
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,396.64,314.57
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,421.01,333.8
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,436.03,346.24
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,449.88,357.68
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,460.62,366.25
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,470.19,373.87
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,471.34,375.3
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,470.95,375.57
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,557.84,444.66
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,639.05,507.46
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,458.08,367.06
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,253.65,202.93
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,385.43,311.86
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,509.4,407.74
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,475.11,380.62
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,444.05,356.87
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,406.07,326.8
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,367.53,295.58
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,319.03,258.08
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,271.73,219.45
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,208.94,165.91
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,150.76,110.1
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,71.8,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,22.71,10.97
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,38.29,28.69
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,53.72,43.72
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,69.56,58.9
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,84.4,72.82
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,98.91,86.17
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,111.87,91.95
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,136.88,110.42
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,134.87,110.4
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,122.81,102.5
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,155.99,130.39
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,187.56,156.88
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,198.18,165.99
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,208.58,174.9
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,230.97,193.83
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,254.6,213.86
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,280.73,236.07
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,308.5,259.74
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,359.71,303.69
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,416.76,352.56
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,393.29,332.99
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,370.28,313.53
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,361.72,306.66
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,352.12,298.85
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,336.77,286.26
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,313.23,266.74
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,262.35,223.26
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,210.62,178.56
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,239.7,204.73
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,277.06,237.63
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,256.16,220.33
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,234.91,202.55
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,209.88,180.88
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,184.39,158.41
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,154.96,132.15
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,125.4,105.25
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,92.29,74.56
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,51.95,36.42
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,23.5,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,11.44,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,19.39,8.21
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,28.52,20.2
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,33.09,25.09
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,37.57,29.57
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,61.37,51.93
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,96.17,84.2
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,111.91,93.17
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,131.56,108.68
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,135.85,112.59
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,140.43,117.15
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,151.82,126.39
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,163.38,135.71
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,213.54,175.91
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,271.42,222.54
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,288.27,236.68
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,304.79,250.46
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,330.07,270.71
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,356.75,291.91
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,386.36,315.99
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,421.0,343.85
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,467.22,380.99
