Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,521.4,423.64
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,451.67,367.71
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,375.76,306.4
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,355.4,290.38
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,333.96,273.0
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,278.77,228.79
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,230.02,189.09
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,256.43,212.47
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,290.73,241.64
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,269.91,225.34
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,248.64,208.63
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,378.79,319.31
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,477.95,399.23
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,426.32,355.27
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,372.45,308.84
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,297.33,242.45
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,227.63,172.31
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,108.91,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,11.44,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,21.95,9.12
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,33.43,24.17
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,39.99,30.96
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,46.36,37.18
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,36.6,28.32
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,38.07,29.67
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,47.46,31.85
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,110.79,64.68
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,155.81,96.04
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,202.46,134.48
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,168.48,124.21
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,105.98,85.93
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,128.04,104.44
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,150.23,122.76
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,196.34,160.53
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,243.77,199.04
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,235.3,191.77
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,224.61,182.72
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,208.52,169.55
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,191.61,155.63
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,190.79,154.76
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,189.91,153.84
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,197.24,160.07
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,204.82,166.55
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,209.18,170.46
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,213.74,174.61
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,163.1,132.7
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,112.38,90.19
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,87.1,69.02
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,62.33,48.05
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,55.79,42.65
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,49.26,37.18
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,264.13,225.33
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,450.12,379.02
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,393.54,329.59
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,338.25,280.72
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,266.29,216.59
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,199.33,150.14
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,96.55,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,10.48,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,19.1,6.16
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,28.71,19.25
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,34.13,24.79
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,39.41,29.85
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,20.09,12.53
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,8.34,1.89
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,60.0,46.04
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,106.74,85.6
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,118.86,95.23
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,131.06,104.81
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,178.76,140.61
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,235.32,184.12
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,274.85,213.95
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,325.04,253.4
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,328.49,259.14
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,324.36,257.64
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,335.61,266.86
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,345.8,275.01
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,371.11,295.7
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,397.58,317.35
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,370.14,295.07
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,334.74,266.32
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,420.34,336.51
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,505.63,405.53
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,455.36,365.6
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,401.71,322.81
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,317.72,255.81
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,224.45,179.86
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,273.92,221.76
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,314.32,255.71
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,292.73,238.96
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,270.62,221.64
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,382.41,315.06
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,468.08,383.83
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,413.55,338.07
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,360.16,292.03
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,285.89,227.39
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,216.96,160.29
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,104.5,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,12.62,1.76
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,26.0,17.18
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,31.12,22.5
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,36.1,27.35
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,38.8,29.94
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,45.54,36.1
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,55.26,36.18
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,100.3,54.04
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,146.51,85.07
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,194.22,123.73
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,240.56,164.66
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,287.07,206.81
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,331.98,247.27
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,379.03,288.5
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,419.07,323.62
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,457.5,356.35
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,492.5,385.48
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,525.5,412.12
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,554.16,434.85
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,580.16,454.65
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,600.68,468.65
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,618.19,479.57
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,631.14,489.58
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,640.92,497.17
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,644.5,499.88
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,644.89,500.28
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,642.37,499.97
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,633.76,495.29
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,616.72,484.85
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,597.02,472.15
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,570.43,453.54
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,541.73,432.87
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,502.48,402.71
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,465.39,373.18
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,412.05,331.47
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,359.83,288.58
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,286.75,226.69
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,219.05,162.02
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,105.36,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,15.4,2.52
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,31.87,21.74
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,38.96,28.93
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,45.83,35.45
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,48.02,37.58
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,50.3,39.63
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,58.59,46.94
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,102.47,57.19
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,146.26,85.34
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,196.31,124.72
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,241.8,164.04
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,287.71,204.92
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,331.06,243.89
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,374.36,282.43
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,414.56,318.57
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,453.28,352.81
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,491.18,384.92
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,525.91,413.89
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,554.58,438.55
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,580.58,460.73
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,601.94,479.05
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,620.34,494.86
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,633.82,506.33
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,644.12,515.23
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,648.27,519.39
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,649.19,521.11
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,644.06,519.12
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,635.83,514.68
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,622.0,504.64
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,601.91,489.71
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,576.14,470.78
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,548.23,449.66
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,508.23,417.62
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,467.24,383.83
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,417.72,342.7
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,366.35,298.4
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,292.14,233.94
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,223.37,167.44
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,107.78,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,13.64,1.03
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,28.09,18.96
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,34.44,25.58
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,40.6,31.56
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,44.32,35.14
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,47.97,38.5
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,82.05,69.39
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,129.92,102.94
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,154.2,122.1
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,172.81,137.29
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,192.92,153.71
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,212.96,170.06
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,229.98,183.47
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,246.97,196.72
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,209.67,167.51
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,167.37,133.67
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,170.4,135.91
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,173.4,138.01
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,197.44,157.12
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,222.29,176.65
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,222.31,176.34
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,222.27,176.09
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,187.34,148.24
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,151.67,119.57
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,213.79,170.57
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,274.66,219.61
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,274.91,220.29
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,274.96,221.09
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,209.75,168.59
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,138.03,109.74
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,125.0,99.56
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,111.95,89.08
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,299.51,247.9
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,444.72,363.8
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,389.8,318.26
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,335.95,273.03
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,262.85,210.52
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,194.82,146.61
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,95.64,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.49
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,14.82,7.89
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,20.39,13.2
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,26.44,18.88
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,32.48,24.49
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,38.54,30.02
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,44.6,33.69
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,56.26,43.74
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,67.94,53.67
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,73.55,58.39
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,79.14,63.08
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,84.65,67.54
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.18,72.01
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,87.97,69.88
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,85.71,67.75
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,127.32,102.54
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,169.22,136.96
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,153.33,123.67
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,137.06,110.18
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,143.43,115.29
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,149.89,120.44
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,135.48,108.58
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,120.92,96.62
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,115.38,91.96
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,109.8,87.28
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,108.09,86.01
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,106.43,84.79
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,109.34,87.41
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,112.54,90.29
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,101.1,80.99
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,89.63,71.56
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,256.63,215.86
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,404.09,336.05
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,347.62,288.27
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,293.03,241.7
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,222.68,180.36
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,157.51,119.59
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,77.24,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,14.94,0.0
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,31.27,21.15
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,38.38,28.57
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,45.28,35.19
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,47.91,37.68
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,50.59,40.04
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,54.12,43.12
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,97.17,54.84
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,140.44,81.73
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,189.98,120.19
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,188.32,136.19
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,165.7,131.99
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,183.44,145.68
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,199.56,157.96
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,191.07,150.92
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,178.82,140.79
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,212.35,167.36
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,248.1,195.53
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,229.0,180.32
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,206.24,162.14
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,267.01,210.87
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,328.72,259.8
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,313.65,248.0
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,297.52,235.42
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,474.54,381.03
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,636.82,511.4
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,631.85,507.78
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,623.84,502.33
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,610.14,492.47
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,593.62,480.25
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,568.15,461.24
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,540.53,440.09
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,501.42,408.45
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,464.72,377.82
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,412.88,335.33
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,361.95,292.05
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,287.75,228.0
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,218.74,163.2
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,106.89,3.86
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,12.46,0.0
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,25.53,15.61
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,31.54,21.77
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,37.37,27.23
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,40.81,30.43
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,44.19,33.42
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,46.13,35.06
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,94.64,50.91
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,139.34,78.06
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,185.54,113.13
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,223.14,156.19
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,240.03,180.78
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,273.2,206.75
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,309.72,235.61
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,369.32,280.27
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,445.57,339.69
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,481.64,369.87
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,515.67,397.79
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,545.24,422.38
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,572.34,444.58
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,595.15,462.31
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,615.64,477.91
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,629.98,489.58
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,641.24,498.92
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,647.35,504.41
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,650.27,507.48
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,649.24,507.95
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,642.12,503.88
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,619.71,487.47
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,594.49,468.81
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,567.05,448.12
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,537.68,425.42
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,500.76,396.68
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,465.96,368.5
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,414.07,328.04
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,363.11,286.51
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,294.76,229.29
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,230.91,170.27
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,112.44,11.57
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.32,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,29.83,20.94
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,46.13,37.36
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,62.23,53.09
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,75.41,65.96
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,90.08,80.01
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,103.75,92.74
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,122.19,103.33
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,139.57,117.69
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,157.36,132.68
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,152.21,128.89
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,138.78,117.67
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,175.9,149.3
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,212.66,180.65
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,293.21,246.29
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,395.23,331.87
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,400.23,338.72
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,395.48,336.2
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,383.86,327.13
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,364.57,310.97
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,396.38,339.16
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,434.38,372.53
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,496.09,427.39
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,558.16,482.38
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,566.59,490.63
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,572.64,497.02
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,574.73,499.99
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,573.98,500.55
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,600.25,524.22
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,620.59,542.69
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,594.53,520.85
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,566.17,496.78
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,528.86,464.6
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,490.16,430.27
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,437.13,382.12
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,389.05,336.56
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,319.64,271.66
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,254.57,205.13
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,124.03,24.82
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,11.22,0.0
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,25.05,16.55
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,30.32,22.57
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,35.5,27.83
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,38.66,31.07
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,41.8,34.15
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,43.16,35.38
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,86.83,47.2
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,143.21,94.84
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,183.25,137.0
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,218.35,164.99
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,260.74,201.01
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,309.22,241.54
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,374.94,298.3
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,386.88,316.05
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,383.98,318.36
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,366.41,305.83
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,337.32,282.2
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,405.55,339.52
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,483.27,404.07
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,503.17,420.56
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,521.96,436.27
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,591.52,494.85
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,655.03,548.04
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,660.62,553.2
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,662.9,556.03
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,658.52,553.53
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,650.94,548.42
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,636.25,537.55
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,622.61,527.22
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,597.04,507.52
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,569.15,485.48
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,531.31,453.98
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,492.21,420.53
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,440.45,375.65
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,389.13,329.44
